Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:30:00.000+00:00,feeder,2,N Current (RMS),A,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.92
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:30:00.000+00:00,feeder,1,N Current (RMS),A,19.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:30:00.000+00:00,transformer,,Temperature,C,14.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.14
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,38.88
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,73.27
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,135.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.07
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.02
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.32
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,26.02
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:20:00.000+00:00,feeder,6,N Current (RMS),A,46.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,70.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,56.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,106.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.55
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.85
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:20:00.000+00:00,feeder,5,N Current (RMS),A,28.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.67
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.43
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.25
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:20:00.000+00:00,feeder,4,N Current (RMS),A,14.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:20:00.000+00:00,feeder,3,N Current (RMS),A,16.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.55
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:20:00.000+00:00,feeder,2,N Current (RMS),A,9.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.09
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.59
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:20:00.000+00:00,feeder,1,N Current (RMS),A,21.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:20:00.000+00:00,transformer,,Temperature,C,14.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,46.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,64.45
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,112.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.14
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.57
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.66
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.51
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,26.69
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:10:00.000+00:00,feeder,6,N Current (RMS),A,42.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,78.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,68.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,110.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.92
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.25
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.66
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.85
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:10:00.000+00:00,feeder,5,N Current (RMS),A,24.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,58.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.72
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:10:00.000+00:00,feeder,4,N Current (RMS),A,17.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:10:00.000+00:00,feeder,3,N Current (RMS),A,20.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:10:00.000+00:00,feeder,2,N Current (RMS),A,7.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.27
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.31
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:10:00.000+00:00,feeder,1,N Current (RMS),A,21.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:10:00.000+00:00,transformer,,Temperature,C,14.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,51.63
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,63.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,102.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.37
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.09
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.07
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.28
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,25.27
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:00:00.000+00:00,feeder,6,N Current (RMS),A,40.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,55.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,76.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,104.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.79
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:00:00.000+00:00,feeder,5,N Current (RMS),A,21.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,49.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.54
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.53
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:00:00.000+00:00,feeder,4,N Current (RMS),A,11.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.94
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.73
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.82
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.96
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:00:00.000+00:00,feeder,3,N Current (RMS),A,20.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.51
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:00:00.000+00:00,feeder,2,N Current (RMS),A,8.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.27
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.78
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:00:00.000+00:00,feeder,1,N Current (RMS),A,19.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:00:00.000+00:00,transformer,,Temperature,C,14.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.87
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,49.86
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,60.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.17
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.72
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,21.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,27.87
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:50:00.000+00:00,feeder,6,N Current (RMS),A,42.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,61.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,89.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,113.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.37
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.08
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.02
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:50:00.000+00:00,feeder,5,N Current (RMS),A,25.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,58.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.55
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.68
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:50:00.000+00:00,feeder,4,N Current (RMS),A,14.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.95
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.14
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:50:00.000+00:00,feeder,3,N Current (RMS),A,20.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.53
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:50:00.000+00:00,feeder,2,N Current (RMS),A,8.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.89
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.05
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:50:00.000+00:00,feeder,1,N Current (RMS),A,23.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:50:00.000+00:00,transformer,,Temperature,C,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,48.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,58.43
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,66.77
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.93
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.88
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.28
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.79
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.33
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,27.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:40:00.000+00:00,feeder,6,N Current (RMS),A,41.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,69.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,79.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,112.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.23
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.66
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:40:00.000+00:00,feeder,5,N Current (RMS),A,26.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.87
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.58
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:40:00.000+00:00,feeder,4,N Current (RMS),A,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.44
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.67
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:40:00.000+00:00,feeder,3,N Current (RMS),A,19.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.41
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:40:00.000+00:00,feeder,2,N Current (RMS),A,16.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.86
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:40:00.000+00:00,feeder,1,N Current (RMS),A,19.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:40:00.000+00:00,transformer,,Temperature,C,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,52.58
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,49.09
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,67.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,104.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.56
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.52
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,25.11
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,34.02
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:30:00.000+00:00,feeder,6,N Current (RMS),A,50.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,71.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,103.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,139.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.59
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:30:00.000+00:00,feeder,5,N Current (RMS),A,35.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,73.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.96
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.63
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.02
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:30:00.000+00:00,feeder,4,N Current (RMS),A,13.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.11
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.66
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.14
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:30:00.000+00:00,feeder,3,N Current (RMS),A,29.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.15
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.07
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.93
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:30:00.000+00:00,feeder,2,N Current (RMS),A,21.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.27
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.55
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:30:00.000+00:00,feeder,1,N Current (RMS),A,17.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:30:00.000+00:00,transformer,,Temperature,C,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,56.64
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,63.28
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,81.09
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,110.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,332.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,19.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,30.81
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,34.58
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:20:00.000+00:00,feeder,6,N Current (RMS),A,46.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,79.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,124.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,140.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.73
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.13
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.96
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:20:00.000+00:00,feeder,5,N Current (RMS),A,31.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,73.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.31
