Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.84
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:20:00.000+00:00,feeder,4,N Current (RMS),A,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.55
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.37
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:20:00.000+00:00,feeder,3,N Current (RMS),A,28.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.07
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:20:00.000+00:00,feeder,2,N Current (RMS),A,20.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.58
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.85
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.41
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:20:00.000+00:00,feeder,1,N Current (RMS),A,22.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:20:00.000+00:00,transformer,,Temperature,C,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,59.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,72.07
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,79.51
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,93.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,324.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.28
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.45
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,32.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,30.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:10:00.000+00:00,feeder,6,N Current (RMS),A,40.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,82.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,129.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,124.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.66
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.31
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:10:00.000+00:00,feeder,5,N Current (RMS),A,25.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,63.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.11
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.72
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.08
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:10:00.000+00:00,feeder,4,N Current (RMS),A,15.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.41
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.58
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:10:00.000+00:00,feeder,3,N Current (RMS),A,20.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.83
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:10:00.000+00:00,feeder,2,N Current (RMS),A,9.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.17
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.83
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:10:00.000+00:00,feeder,1,N Current (RMS),A,27.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:10:00.000+00:00,transformer,,Temperature,C,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,60.27
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,75.41
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,72.05
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.63
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.76
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,22.07
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,28.65
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,31.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:00:00.000+00:00,feeder,6,N Current (RMS),A,37.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,90.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,116.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,127.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.41
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.58
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:00:00.000+00:00,feeder,5,N Current (RMS),A,20.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,55.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.53
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.59
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.25
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:00:00.000+00:00,feeder,4,N Current (RMS),A,15.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.95
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.86
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:00:00.000+00:00,feeder,3,N Current (RMS),A,19.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.02
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.49
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:00:00.000+00:00,feeder,2,N Current (RMS),A,9.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.03
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.86
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.81
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:00:00.000+00:00,feeder,1,N Current (RMS),A,54.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:00:00.000+00:00,transformer,,Temperature,C,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,75.01
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,71.01
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,75.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,305.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.89
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.68
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,20.77
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,21.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,31.21
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:50:00.000+00:00,feeder,6,N Current (RMS),A,42.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,85.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,87.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,127.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.75
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.93
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:50:00.000+00:00,feeder,5,N Current (RMS),A,26.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,56.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.87
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.95
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.71
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:50:00.000+00:00,feeder,4,N Current (RMS),A,18.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.81
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.13
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:50:00.000+00:00,feeder,3,N Current (RMS),A,27.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.27
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:50:00.000+00:00,feeder,2,N Current (RMS),A,12.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.18
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.01
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:50:00.000+00:00,feeder,1,N Current (RMS),A,34.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:50:00.000+00:00,transformer,,Temperature,C,13.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,63.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,56.32
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,75.92
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,108.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.64
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.69
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,24.89
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,20.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,24.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:40:00.000+00:00,feeder,6,N Current (RMS),A,41.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,100.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,82.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,100.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.36
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.63
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.93
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:40:00.000+00:00,feeder,5,N Current (RMS),A,21.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.39
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.18
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.36
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:40:00.000+00:00,feeder,4,N Current (RMS),A,30.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.14
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.02
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.63
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.42
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:40:00.000+00:00,feeder,3,N Current (RMS),A,14.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.81
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.82
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:40:00.000+00:00,feeder,2,N Current (RMS),A,8.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.55
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.91
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:40:00.000+00:00,feeder,1,N Current (RMS),A,29.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:40:00.000+00:00,transformer,,Temperature,C,13.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,69.92
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,52.87
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,61.94
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,110.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,22.88
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,24.66
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,24.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:30:00.000+00:00,feeder,6,N Current (RMS),A,36.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,93.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,100.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,100.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.79
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:30:00.000+00:00,feeder,5,N Current (RMS),A,23.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.21
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.43
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.65
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:30:00.000+00:00,feeder,4,N Current (RMS),A,26.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.41
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:30:00.000+00:00,feeder,3,N Current (RMS),A,24.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.99
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.76
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:30:00.000+00:00,feeder,2,N Current (RMS),A,12.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:30:00.000+00:00,feeder,1,N Current (RMS),A,30.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:30:00.000+00:00,transformer,,Temperature,C,13.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,65.86
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,63.36
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,62.67
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.99
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.45
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,19.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,21.44
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,26.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:20:00.000+00:00,feeder,6,N Current (RMS),A,35.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,78.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,87.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,106.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.11
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.53
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.73
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:20:00.000+00:00,feeder,5,N Current (RMS),A,25.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.79
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:20:00.000+00:00,feeder,4,N Current (RMS),A,19.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.59
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.06
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.69
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:20:00.000+00:00,feeder,3,N Current (RMS),A,23.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:20:00.000+00:00,feeder,2,N Current (RMS),A,16.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.44
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.33
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:20:00.000+00:00,feeder,1,N Current (RMS),A,28.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:20:00.000+00:00,transformer,,Temperature,C,13.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,57.73
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,63.73
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,65.71
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.78
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.13
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.03
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,25.19
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,27.86
