Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:10:00.000+00:00,feeder,6,N Current (RMS),A,37.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,81.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,103.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,113.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.33
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.55
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:10:00.000+00:00,feeder,5,N Current (RMS),A,24.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,43.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,51.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.84
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.66
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.98
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:10:00.000+00:00,feeder,4,N Current (RMS),A,22.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.43
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.61
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:10:00.000+00:00,feeder,3,N Current (RMS),A,24.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.32
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:10:00.000+00:00,feeder,2,N Current (RMS),A,9.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.23
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.94
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:10:00.000+00:00,feeder,1,N Current (RMS),A,30.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:10:00.000+00:00,transformer,,Temperature,C,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,59.03
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,65.15
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,68.41
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.52
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,24.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,38.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,33.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:00:00.000+00:00,feeder,6,N Current (RMS),A,49.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,99.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,154.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,138.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.69
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.27
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.77
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:00:00.000+00:00,feeder,5,N Current (RMS),A,30.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,60.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,56.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.52
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.28
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.98
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.68
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:00:00.000+00:00,feeder,4,N Current (RMS),A,32.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,75.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.11
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.73
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:00:00.000+00:00,feeder,3,N Current (RMS),A,37.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:00:00.000+00:00,feeder,2,N Current (RMS),A,9.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.35
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.17
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:00:00.000+00:00,feeder,1,N Current (RMS),A,45.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:00:00.000+00:00,transformer,,Temperature,C,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,72.86
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,86.92
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,80.81
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,103.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,351.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,333.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.57
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.95
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,22.25
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,40.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,37.44
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:50:00.000+00:00,feeder,6,N Current (RMS),A,57.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,92.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,163.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,152.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.69
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.29
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:50:00.000+00:00,feeder,5,N Current (RMS),A,32.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.35
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.13
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:50:00.000+00:00,feeder,4,N Current (RMS),A,28.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.67
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.71
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.79
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.78
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:50:00.000+00:00,feeder,3,N Current (RMS),A,40.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:50:00.000+00:00,feeder,2,N Current (RMS),A,9.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.45
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.71
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:50:00.000+00:00,feeder,1,N Current (RMS),A,36.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:50:00.000+00:00,transformer,,Temperature,C,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,66.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,94.71
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,86.53
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,111.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,382.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,353.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.37
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,21.49
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,35.11
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,38.21
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:40:00.000+00:00,feeder,6,N Current (RMS),A,52.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,88.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,141.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,156.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.68
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:40:00.000+00:00,feeder,5,N Current (RMS),A,33.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,64.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.72
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.15
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.25
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:40:00.000+00:00,feeder,4,N Current (RMS),A,25.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.83
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.67
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.51
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.75
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:40:00.000+00:00,feeder,3,N Current (RMS),A,30.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.58
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:40:00.000+00:00,feeder,2,N Current (RMS),A,31.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.73
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.43
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:40:00.000+00:00,feeder,1,N Current (RMS),A,39.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:40:00.000+00:00,transformer,,Temperature,C,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,66.64
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,82.54
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,97.85
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,118.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,333.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,399.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.69
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.55
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.96
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,27.75
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,35.15
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:30:00.000+00:00,feeder,6,N Current (RMS),A,49.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,81.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,113.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,143.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.02
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:30:00.000+00:00,feeder,5,N Current (RMS),A,33.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,61.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.03
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.84
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:30:00.000+00:00,feeder,4,N Current (RMS),A,20.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.57
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.73
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:30:00.000+00:00,feeder,3,N Current (RMS),A,28.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.96
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:30:00.000+00:00,feeder,2,N Current (RMS),A,10.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.88
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.86
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:30:00.000+00:00,feeder,1,N Current (RMS),A,37.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:30:00.000+00:00,transformer,,Temperature,C,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,61.53
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,67.25
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,84.58
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,110.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,344.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.66
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.42
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.51
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,19.19
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,26.43
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,35.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:20:00.000+00:00,feeder,6,N Current (RMS),A,51.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,80.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,107.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,143.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.65
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.09
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:20:00.000+00:00,feeder,5,N Current (RMS),A,31.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,58.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.99
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.96
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:20:00.000+00:00,feeder,4,N Current (RMS),A,16.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.37
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.01
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.92
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.94
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:20:00.000+00:00,feeder,3,N Current (RMS),A,24.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.55
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:20:00.000+00:00,feeder,2,N Current (RMS),A,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.71
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:20:00.000+00:00,feeder,1,N Current (RMS),A,31.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:20:00.000+00:00,transformer,,Temperature,C,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,58.18
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,63.35
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,84.82
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,114.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,345.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.69
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,25.27
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,19.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,33.77
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:10:00.000+00:00,feeder,6,N Current (RMS),A,48.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,102.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,79.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,137.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.67
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.54
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.09
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:10:00.000+00:00,feeder,5,N Current (RMS),A,27.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.15
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.03
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.85
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.28
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:10:00.000+00:00,feeder,4,N Current (RMS),A,17.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.01
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.19
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:10:00.000+00:00,feeder,2,N Current (RMS),A,15.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.27
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.58
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:10:00.000+00:00,feeder,1,N Current (RMS),A,28.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:10:00.000+00:00,transformer,,Temperature,C,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
