Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,70.58
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,49.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,82.64
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,124.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,335.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,31.57
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,24.93
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,37.42
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:00:00.000+00:00,feeder,6,N Current (RMS),A,47.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,128.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,102.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,151.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.88
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:00:00.000+00:00,feeder,5,N Current (RMS),A,27.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,65.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.95
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.67
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.77
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:00:00.000+00:00,feeder,4,N Current (RMS),A,22.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.09
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.78
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.86
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:00:00.000+00:00,feeder,3,N Current (RMS),A,16.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:00:00.000+00:00,feeder,2,N Current (RMS),A,14.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.25
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.36
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:00:00.000+00:00,feeder,1,N Current (RMS),A,44.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:00:00.000+00:00,transformer,,Temperature,C,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,89.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,66.01
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,89.79
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,120.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,361.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,363.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.49
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.42
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,20.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,22.56
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,29.66
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:50:00.000+00:00,feeder,6,N Current (RMS),A,38.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,85.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,92.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,121.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.41
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:50:00.000+00:00,feeder,5,N Current (RMS),A,22.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.88
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.77
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.56
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:50:00.000+00:00,feeder,4,N Current (RMS),A,17.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.63
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.63
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.93
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:50:00.000+00:00,feeder,3,N Current (RMS),A,12.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.82
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:50:00.000+00:00,feeder,2,N Current (RMS),A,16.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.71
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.57
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:50:00.000+00:00,feeder,1,N Current (RMS),A,51.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:50:00.000+00:00,transformer,,Temperature,C,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.15
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,72.89
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,64.43
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,74.15
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.71
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.35
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.17
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.89
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.49
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,29.33
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:40:00.000+00:00,feeder,6,N Current (RMS),A,40.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,69.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,79.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,120.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.57
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.78
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:40:00.000+00:00,feeder,5,N Current (RMS),A,19.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.36
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.41
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.65
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:40:00.000+00:00,feeder,4,N Current (RMS),A,16.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.57
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.77
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:40:00.000+00:00,feeder,3,N Current (RMS),A,20.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.85
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:40:00.000+00:00,feeder,2,N Current (RMS),A,11.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.61
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.09
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.65
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:40:00.000+00:00,feeder,1,N Current (RMS),A,26.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:40:00.000+00:00,transformer,,Temperature,C,13.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,56.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,54.42
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,72.54
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,95.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.42
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.52
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,21.84
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,33.06
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:30:00.000+00:00,feeder,6,N Current (RMS),A,51.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,56.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,88.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,135.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.42
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.58
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.73
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:30:00.000+00:00,feeder,5,N Current (RMS),A,21.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.77
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.69
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.57
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:30:00.000+00:00,feeder,4,N Current (RMS),A,26.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.55
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.41
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.36
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:30:00.000+00:00,feeder,3,N Current (RMS),A,25.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.17
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.86
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:30:00.000+00:00,feeder,2,N Current (RMS),A,11.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.27
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:30:00.000+00:00,feeder,1,N Current (RMS),A,38.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:30:00.000+00:00,transformer,,Temperature,C,13.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.63
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,59.29
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,81.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,105.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,331.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.67
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,18.01
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,23.13
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,32.56
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:20:00.000+00:00,feeder,6,N Current (RMS),A,44.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,77.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,93.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,132.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.96
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.05
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:20:00.000+00:00,feeder,5,N Current (RMS),A,28.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.31
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.33
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:20:00.000+00:00,feeder,4,N Current (RMS),A,18.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.61
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.64
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.98
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.09
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:20:00.000+00:00,feeder,3,N Current (RMS),A,26.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.59
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.13
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.52
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:20:00.000+00:00,feeder,2,N Current (RMS),A,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.58
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.18
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:20:00.000+00:00,feeder,1,N Current (RMS),A,54.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:20:00.000+00:00,transformer,,Temperature,C,13.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,66.89
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,59.11
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,81.06
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,107.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,328.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.44
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.73
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,24.09
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,21.31
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,34.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:10:00.000+00:00,feeder,6,N Current (RMS),A,44.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,96.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,86.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,139.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.75
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.91
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.37
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:10:00.000+00:00,feeder,5,N Current (RMS),A,34.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,66.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,47.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.31
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.07
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:10:00.000+00:00,feeder,4,N Current (RMS),A,12.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.91
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.87
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.13
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.86
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:10:00.000+00:00,feeder,3,N Current (RMS),A,27.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.56
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:10:00.000+00:00,feeder,2,N Current (RMS),A,9.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.57
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:10:00.000+00:00,feeder,1,N Current (RMS),A,48.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:10:00.000+00:00,transformer,,Temperature,C,13.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,75.06
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,53.58
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,85.08
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,126.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,346.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.42
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.66
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.96
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,20.07
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,20.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,33.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:00:00.000+00:00,feeder,6,N Current (RMS),A,44.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,81.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,83.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,136.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.18
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.52
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.94
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:00:00.000+00:00,feeder,5,N Current (RMS),A,30.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,57.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.79
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.29
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:00:00.000+00:00,feeder,4,N Current (RMS),A,16.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.56
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.77
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.09
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:00:00.000+00:00,feeder,3,N Current (RMS),A,16.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.95
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.98
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:00:00.000+00:00,feeder,2,N Current (RMS),A,12.3
