Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.71
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:00:00.000+00:00,feeder,1,N Current (RMS),A,51.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:00:00.000+00:00,transformer,,Temperature,C,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,62.57
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,52.77
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,90.71
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,133.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,367.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,20.06
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.83
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,36.95
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:50:00.000+00:00,feeder,6,N Current (RMS),A,55.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,81.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,81.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,150.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.96
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:50:00.000+00:00,feeder,5,N Current (RMS),A,31.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,57.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.43
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.14
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:50:00.000+00:00,feeder,4,N Current (RMS),A,15.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.17
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.31
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.59
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:50:00.000+00:00,feeder,3,N Current (RMS),A,22.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.92
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:50:00.000+00:00,feeder,2,N Current (RMS),A,10.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.69
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:50:00.000+00:00,feeder,1,N Current (RMS),A,24.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:50:00.000+00:00,transformer,,Temperature,C,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,56.96
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,54.13
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,86.55
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,125.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,352.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.59
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,19.61
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.79
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,48.32
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:40:00.000+00:00,feeder,6,N Current (RMS),A,86.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,80.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,80.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,195.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.69
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.59
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.41
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:40:00.000+00:00,feeder,5,N Current (RMS),A,47.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,84.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.61
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.63
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:40:00.000+00:00,feeder,4,N Current (RMS),A,16.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.21
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.63
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.96
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:40:00.000+00:00,feeder,3,N Current (RMS),A,35.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.61
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.68
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:40:00.000+00:00,feeder,2,N Current (RMS),A,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.93
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.28
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:40:00.000+00:00,feeder,1,N Current (RMS),A,26.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:40:00.000+00:00,transformer,,Temperature,C,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,55.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,54.07
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,111.14
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,189.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,450.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.21
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,23.44
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,23.91
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,35.78
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:30:00.000+00:00,feeder,6,N Current (RMS),A,39.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,94.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,96.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,144.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.43
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.28
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:30:00.000+00:00,feeder,5,N Current (RMS),A,26.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.06
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:30:00.000+00:00,feeder,4,N Current (RMS),A,16.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.29
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.56
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.44
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.71
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:30:00.000+00:00,feeder,3,N Current (RMS),A,18.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.91
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:30:00.000+00:00,feeder,2,N Current (RMS),A,11.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.21
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.96
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:30:00.000+00:00,feeder,1,N Current (RMS),A,30.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:30:00.000+00:00,transformer,,Temperature,C,13.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,63.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,64.11
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,89.07
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,104.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,360.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.43
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,21.96
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,24.37
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,32.51
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:20:00.000+00:00,feeder,6,N Current (RMS),A,32.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,88.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,98.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,131.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.97
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.78
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:20:00.000+00:00,feeder,5,N Current (RMS),A,16.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.44
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.92
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.25
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:20:00.000+00:00,feeder,4,N Current (RMS),A,14.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.18
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.18
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.13
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.15
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:20:00.000+00:00,feeder,3,N Current (RMS),A,17.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.36
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.29
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:20:00.000+00:00,feeder,2,N Current (RMS),A,13.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.32
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.88
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:20:00.000+00:00,feeder,1,N Current (RMS),A,28.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:20:00.000+00:00,transformer,,Temperature,C,13.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,66.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,66.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,75.76
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.78
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.23
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,24.29
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,32.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:10:00.000+00:00,feeder,6,N Current (RMS),A,36.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,83.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,99.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,133.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.78
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:10:00.000+00:00,feeder,5,N Current (RMS),A,21.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,49.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.03
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.91
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:10:00.000+00:00,feeder,4,N Current (RMS),A,16.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.19
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.57
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:10:00.000+00:00,feeder,3,N Current (RMS),A,12.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.69
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.71
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.23
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:10:00.000+00:00,feeder,2,N Current (RMS),A,12.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.18
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.99
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:10:00.000+00:00,feeder,1,N Current (RMS),A,29.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:10:00.000+00:00,transformer,,Temperature,C,13.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,63.54
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,60.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,78.28
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.41
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.23
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.87
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.23
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.53
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,33.91
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:00:00.000+00:00,feeder,6,N Current (RMS),A,55.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,78.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,69.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,138.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.32
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:00:00.000+00:00,feeder,5,N Current (RMS),A,26.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,52.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.08
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.97
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.85
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:00:00.000+00:00,feeder,4,N Current (RMS),A,17.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.36
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.02
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.77
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:00:00.000+00:00,feeder,3,N Current (RMS),A,27.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.41
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:00:00.000+00:00,feeder,2,N Current (RMS),A,11.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.05
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.79
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:00:00.000+00:00,feeder,1,N Current (RMS),A,25.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:00:00.000+00:00,transformer,,Temperature,C,13.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,60.28
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,46.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,82.78
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,133.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,338.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.91
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.97
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.68
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,32.75
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:50:00.000+00:00,feeder,6,N Current (RMS),A,55.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,62.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,60.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,132.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.07
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.78
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:50:00.000+00:00,feeder,5,N Current (RMS),A,30.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,56.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.03
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.41
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.44
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:50:00.000+00:00,feeder,4,N Current (RMS),A,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
