Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.31
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.15
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.63
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:50:00.000+00:00,feeder,3,N Current (RMS),A,19.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.76
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:50:00.000+00:00,feeder,2,N Current (RMS),A,8.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.01
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.08
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:50:00.000+00:00,feeder,1,N Current (RMS),A,30.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:50:00.000+00:00,transformer,,Temperature,C,13.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.08
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,48.71
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.57
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,81.67
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,137.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,328.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.21
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.13
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.81
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,20.96
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,29.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:40:00.000+00:00,feeder,6,N Current (RMS),A,40.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,64.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,85.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,118.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.63
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.31
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.58
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:40:00.000+00:00,feeder,5,N Current (RMS),A,20.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.35
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:40:00.000+00:00,feeder,4,N Current (RMS),A,14.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.03
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.14
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.96
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:40:00.000+00:00,feeder,3,N Current (RMS),A,15.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:40:00.000+00:00,feeder,2,N Current (RMS),A,8.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.14
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.31
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:40:00.000+00:00,feeder,1,N Current (RMS),A,32.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:40:00.000+00:00,transformer,,Temperature,C,13.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.58
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,50.95
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,54.01
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,73.77
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.32
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,20.08
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.19
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,30.19
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:30:00.000+00:00,feeder,6,N Current (RMS),A,45.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,81.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,70.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,122.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.59
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.97
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.21
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:30:00.000+00:00,feeder,5,N Current (RMS),A,23.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.41
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.61
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.99
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:30:00.000+00:00,feeder,4,N Current (RMS),A,25.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.31
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.63
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.73
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.67
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:30:00.000+00:00,feeder,3,N Current (RMS),A,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.56
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.35
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:30:00.000+00:00,feeder,2,N Current (RMS),A,15.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:30:00.000+00:00,feeder,1,N Current (RMS),A,29.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:30:00.000+00:00,transformer,,Temperature,C,13.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.49
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,56.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,45.76
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,74.39
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,116.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.17
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.55
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,18.94
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,27.21
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:20:00.000+00:00,feeder,6,N Current (RMS),A,34.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,71.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,77.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,110.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.57
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.11
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:20:00.000+00:00,feeder,5,N Current (RMS),A,17.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.79
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.03
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.37
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:20:00.000+00:00,feeder,4,N Current (RMS),A,17.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.54
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.49
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.84
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:20:00.000+00:00,feeder,2,N Current (RMS),A,25.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.32
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.15
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:20:00.000+00:00,feeder,1,N Current (RMS),A,29.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:20:00.000+00:00,transformer,,Temperature,C,13.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.11
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,51.65
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,46.65
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,69.85
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.95
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,17.35
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.86
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,25.17
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:10:00.000+00:00,feeder,6,N Current (RMS),A,33.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,70.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,68.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,102.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.78
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.91
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.81
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:10:00.000+00:00,feeder,5,N Current (RMS),A,14.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:10:00.000+00:00,feeder,4,N Current (RMS),A,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.27
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.54
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.97
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:10:00.000+00:00,feeder,3,N Current (RMS),A,17.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.68
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:10:00.000+00:00,feeder,2,N Current (RMS),A,15.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.36
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.56
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:10:00.000+00:00,feeder,1,N Current (RMS),A,25.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:10:00.000+00:00,transformer,,Temperature,C,13.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.03
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.32
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,50.01
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,41.94
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,62.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.27
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.41
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.88
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,26.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:00:00.000+00:00,feeder,6,N Current (RMS),A,34.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,68.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,64.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,105.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.72
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:00:00.000+00:00,feeder,5,N Current (RMS),A,16.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.53
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.64
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.53
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:00:00.000+00:00,feeder,4,N Current (RMS),A,15.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.78
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.54
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:00:00.000+00:00,feeder,3,N Current (RMS),A,18.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.63
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.65
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:00:00.000+00:00,feeder,2,N Current (RMS),A,11.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.79
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.32
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.98
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:00:00.000+00:00,feeder,1,N Current (RMS),A,21.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:00:00.000+00:00,transformer,,Temperature,C,13.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.14
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.76
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.25
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,51.31
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,43.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,64.44
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.66
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.01
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,22.02
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.18
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:50:00.000+00:00,feeder,6,N Current (RMS),A,28.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,65.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,90.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,94.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.49
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.21
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.85
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:50:00.000+00:00,feeder,5,N Current (RMS),A,19.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.33
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.67
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:50:00.000+00:00,feeder,4,N Current (RMS),A,17.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.45
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.64
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.21
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:50:00.000+00:00,feeder,3,N Current (RMS),A,14.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.82
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:50:00.000+00:00,feeder,2,N Current (RMS),A,16.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.85
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.59
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:50:00.000+00:00,feeder,1,N Current (RMS),A,17.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:50:00.000+00:00,transformer,,Temperature,C,13.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.67
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.91
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,47.89
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,53.89
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,60.33
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.66
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.13
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,24.66
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,25.63
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:40:00.000+00:00,feeder,6,N Current (RMS),A,33.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,81.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,102.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,104.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
