Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.32
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.45
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:40:00.000+00:00,feeder,5,N Current (RMS),A,21.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,49.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.08
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:40:00.000+00:00,feeder,4,N Current (RMS),A,14.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.98
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.91
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:40:00.000+00:00,feeder,3,N Current (RMS),A,12.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.41
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:40:00.000+00:00,feeder,2,N Current (RMS),A,12.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.71
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:40:00.000+00:00,feeder,1,N Current (RMS),A,18.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:40:00.000+00:00,transformer,,Temperature,C,13.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,51.85
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,58.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,64.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.43
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.55
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.86
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.66
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.49
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:30:00.000+00:00,feeder,6,N Current (RMS),A,25.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,76.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,79.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,87.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.54
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.45
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.69
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:30:00.000+00:00,feeder,5,N Current (RMS),A,16.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.88
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.53
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:30:00.000+00:00,feeder,4,N Current (RMS),A,14.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.03
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.91
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:30:00.000+00:00,feeder,3,N Current (RMS),A,10.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.32
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.54
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:30:00.000+00:00,feeder,1,N Current (RMS),A,31.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:30:00.000+00:00,transformer,,Temperature,C,13.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,50.15
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,44.49
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,61.18
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.35
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.76
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.19
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.56
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,26.71
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:20:00.000+00:00,feeder,6,N Current (RMS),A,38.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,66.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,67.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,109.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.36
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.78
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:20:00.000+00:00,feeder,5,N Current (RMS),A,25.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.28
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:20:00.000+00:00,feeder,4,N Current (RMS),A,15.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.14
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.94
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.31
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:20:00.000+00:00,feeder,3,N Current (RMS),A,10.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:20:00.000+00:00,feeder,2,N Current (RMS),A,29.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.02
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.08
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:20:00.000+00:00,feeder,1,N Current (RMS),A,21.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:20:00.000+00:00,transformer,,Temperature,C,13.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,46.59
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,38.83
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,71.01
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,114.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.59
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.27
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.87
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,23.76
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:10:00.000+00:00,feeder,6,N Current (RMS),A,31.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,62.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,64.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,96.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.23
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.15
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:10:00.000+00:00,feeder,5,N Current (RMS),A,16.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.08
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.69
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:10:00.000+00:00,feeder,4,N Current (RMS),A,14.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.18
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.96
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.33
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.53
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:10:00.000+00:00,feeder,3,N Current (RMS),A,12.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.23
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.01
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:10:00.000+00:00,feeder,2,N Current (RMS),A,30.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.78
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.49
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.81
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:10:00.000+00:00,feeder,1,N Current (RMS),A,21.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:10:00.000+00:00,transformer,,Temperature,C,13.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,45.79
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,38.94
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,65.98
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,100.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.61
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:00:00.000+00:00,feeder,6,N Current (RMS),A,30.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,63.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,64.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,94.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.39
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.67
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:00:00.000+00:00,feeder,5,N Current (RMS),A,17.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.31
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.92
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:00:00.000+00:00,feeder,4,N Current (RMS),A,15.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.32
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.85
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:00:00.000+00:00,feeder,3,N Current (RMS),A,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.37
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:00:00.000+00:00,feeder,2,N Current (RMS),A,17.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.69
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.11
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:00:00.000+00:00,feeder,1,N Current (RMS),A,24.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:00:00.000+00:00,transformer,,Temperature,C,13.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,48.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.39
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,58.81
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.23
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.31
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.86
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.78
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.41
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.64
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:50:00.000+00:00,feeder,6,N Current (RMS),A,30.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,68.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,67.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,89.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.27
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.81
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.45
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:50:00.000+00:00,feeder,5,N Current (RMS),A,16.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.35
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.64
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:50:00.000+00:00,feeder,4,N Current (RMS),A,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.53
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.96
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:50:00.000+00:00,feeder,3,N Current (RMS),A,11.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.23
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.85
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:50:00.000+00:00,feeder,2,N Current (RMS),A,18.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.35
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:50:00.000+00:00,feeder,1,N Current (RMS),A,35.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:50:00.000+00:00,transformer,,Temperature,C,13.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,54.45
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,40.86
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,55.99
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.37
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.78
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,20.15
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,22.06
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:40:00.000+00:00,feeder,6,N Current (RMS),A,23.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,60.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,81.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,89.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.71
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.99
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.45
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:40:00.000+00:00,feeder,5,N Current (RMS),A,14.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.39
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.41
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:40:00.000+00:00,feeder,4,N Current (RMS),A,15.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.69
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.63
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:40:00.000+00:00,feeder,3,N Current (RMS),A,17.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.13
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.73
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:40:00.000+00:00,feeder,2,N Current (RMS),A,15.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.45
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:40:00.000+00:00,feeder,1,N Current (RMS),A,30.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:40:00.000+00:00,transformer,,Temperature,C,13.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
