Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,47.32
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,48.29
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,54.44
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.05
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.41
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.86
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:30:00.000+00:00,feeder,6,N Current (RMS),A,23.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,61.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,73.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,87.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.51
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.05
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:30:00.000+00:00,feeder,5,N Current (RMS),A,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.83
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.87
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.45
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:30:00.000+00:00,feeder,4,N Current (RMS),A,15.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.76
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.63
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:30:00.000+00:00,feeder,3,N Current (RMS),A,17.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:30:00.000+00:00,feeder,2,N Current (RMS),A,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.39
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.77
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:30:00.000+00:00,feeder,1,N Current (RMS),A,22.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:30:00.000+00:00,transformer,,Temperature,C,13.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,47.68
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,45.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,51.97
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.95
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.25
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.28
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.88
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.66
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.73
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:20:00.000+00:00,feeder,6,N Current (RMS),A,31.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,65.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,60.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,92.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.29
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:20:00.000+00:00,feeder,5,N Current (RMS),A,18.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.83
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.31
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.84
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:20:00.000+00:00,feeder,4,N Current (RMS),A,17.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.93
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.82
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:20:00.000+00:00,feeder,3,N Current (RMS),A,14.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.08
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:20:00.000+00:00,feeder,2,N Current (RMS),A,11.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.63
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.25
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:20:00.000+00:00,feeder,1,N Current (RMS),A,42.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:20:00.000+00:00,transformer,,Temperature,C,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,53.94
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.67
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,54.31
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.11
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,19.01
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.96
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:10:00.000+00:00,feeder,6,N Current (RMS),A,29.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,78.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,71.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,89.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:10:00.000+00:00,feeder,5,N Current (RMS),A,24.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.31
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.51
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:10:00.000+00:00,feeder,4,N Current (RMS),A,15.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.56
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:10:00.000+00:00,feeder,3,N Current (RMS),A,10.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.45
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.02
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:10:00.000+00:00,feeder,2,N Current (RMS),A,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.79
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:10:00.000+00:00,feeder,1,N Current (RMS),A,22.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:10:00.000+00:00,transformer,,Temperature,C,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,55.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,44.91
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,54.82
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,24.98
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.09
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.42
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:00:00.000+00:00,feeder,6,N Current (RMS),A,48.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,100.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,59.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,75.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.35
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:00:00.000+00:00,feeder,5,N Current (RMS),A,47.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,77.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.18
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.43
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:00:00.000+00:00,feeder,4,N Current (RMS),A,15.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.43
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.19
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.37
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:00:00.000+00:00,feeder,3,N Current (RMS),A,14.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.36
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.53
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:00:00.000+00:00,feeder,2,N Current (RMS),A,12.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:00:00.000+00:00,feeder,1,N Current (RMS),A,19.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:00:00.000+00:00,transformer,,Temperature,C,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,65.37
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,39.69
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,49.31
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,110.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.75
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,26.21
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.91
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.94
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:50:00.000+00:00,feeder,6,N Current (RMS),A,51.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,105.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,57.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,82.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.23
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:50:00.000+00:00,feeder,5,N Current (RMS),A,43.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,72.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.72
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.99
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:50:00.000+00:00,feeder,4,N Current (RMS),A,17.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.56
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.03
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:50:00.000+00:00,feeder,3,N Current (RMS),A,14.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.43
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:50:00.000+00:00,feeder,2,N Current (RMS),A,11.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.36
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.55
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.17
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:50:00.000+00:00,feeder,1,N Current (RMS),A,20.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:50:00.000+00:00,transformer,,Temperature,C,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,68.54
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,41.31
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,51.06
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,113.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.92
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,18.51
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.72
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,24.33
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:40:00.000+00:00,feeder,6,N Current (RMS),A,51.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,82.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,60.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,101.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.82
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.67
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.72
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:40:00.000+00:00,feeder,5,N Current (RMS),A,23.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.99
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.64
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.87
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:40:00.000+00:00,feeder,4,N Current (RMS),A,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.27
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.02
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.31
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.95
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:40:00.000+00:00,feeder,3,N Current (RMS),A,29.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.37
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:40:00.000+00:00,feeder,2,N Current (RMS),A,9.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.27
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.41
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:40:00.000+00:00,feeder,1,N Current (RMS),A,19.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:40:00.000+00:00,transformer,,Temperature,C,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,54.42
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,45.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,59.33
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,112.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.88
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.51
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.27
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,24.31
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:30:00.000+00:00,feeder,6,N Current (RMS),A,33.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,51.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,67.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,99.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.64
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.05
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:30:00.000+00:00,feeder,5,N Current (RMS),A,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.05
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.98
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:30:00.000+00:00,feeder,4,N Current (RMS),A,16.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.93
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.87
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:30:00.000+00:00,feeder,3,N Current (RMS),A,25.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.64
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.85
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.13
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:30:00.000+00:00,feeder,2,N Current (RMS),A,11.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
