Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.42
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.42
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:30:00.000+00:00,feeder,1,N Current (RMS),A,14.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:30:00.000+00:00,transformer,,Temperature,C,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.97
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,50.03
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,60.41
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.31
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.39
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,17.25
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.83
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:20:00.000+00:00,feeder,6,N Current (RMS),A,30.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,53.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,71.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,93.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.42
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.69
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:20:00.000+00:00,feeder,5,N Current (RMS),A,15.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.69
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:20:00.000+00:00,feeder,4,N Current (RMS),A,10.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.14
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.13
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:20:00.000+00:00,feeder,3,N Current (RMS),A,18.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.96
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:20:00.000+00:00,feeder,2,N Current (RMS),A,12.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.21
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:20:00.000+00:00,feeder,1,N Current (RMS),A,18.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:20:00.000+00:00,transformer,,Temperature,C,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.85
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,50.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,57.18
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.33
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.95
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.36
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.67
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,27.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:10:00.000+00:00,feeder,6,N Current (RMS),A,40.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,54.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,64.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,110.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.98
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.72
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:10:00.000+00:00,feeder,5,N Current (RMS),A,12.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.11
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.68
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.28
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:10:00.000+00:00,feeder,4,N Current (RMS),A,15.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.08
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.87
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.37
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:10:00.000+00:00,feeder,3,N Current (RMS),A,24.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.95
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:10:00.000+00:00,feeder,2,N Current (RMS),A,14.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.69
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.75
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:10:00.000+00:00,feeder,1,N Current (RMS),A,23.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:10:00.000+00:00,transformer,,Temperature,C,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,43.35
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,41.82
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,67.73
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.69
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.44
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.01
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,30.83
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:00:00.000+00:00,feeder,6,N Current (RMS),A,49.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,63.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,65.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,125.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.37
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.42
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.81
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:00:00.000+00:00,feeder,5,N Current (RMS),A,16.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.79
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.97
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:00:00.000+00:00,feeder,4,N Current (RMS),A,18.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.13
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.77
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.25
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:00:00.000+00:00,feeder,3,N Current (RMS),A,31.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.25
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:00:00.000+00:00,feeder,2,N Current (RMS),A,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.45
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.23
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:00:00.000+00:00,feeder,1,N Current (RMS),A,24.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:00:00.000+00:00,transformer,,Temperature,C,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,49.58
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,40.59
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,73.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,118.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.87
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.78
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,25.99
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:50:00.000+00:00,feeder,6,N Current (RMS),A,36.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,79.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,64.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,105.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.99
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.66
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.23
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:50:00.000+00:00,feeder,5,N Current (RMS),A,18.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.11
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.06
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.01
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:50:00.000+00:00,feeder,4,N Current (RMS),A,15.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.09
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.95
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:50:00.000+00:00,feeder,3,N Current (RMS),A,25.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.55
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.18
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.45
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:50:00.000+00:00,feeder,2,N Current (RMS),A,15.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.51
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.11
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:50:00.000+00:00,feeder,1,N Current (RMS),A,22.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:50:00.000+00:00,transformer,,Temperature,C,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,56.51
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,39.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,62.15
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,100.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.91
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.36
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.53
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.86
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.76
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:40:00.000+00:00,feeder,6,N Current (RMS),A,26.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,67.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,72.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,90.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.64
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.19
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:40:00.000+00:00,feeder,5,N Current (RMS),A,11.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.45
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.54
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.18
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:40:00.000+00:00,feeder,4,N Current (RMS),A,10.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.77
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.13
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:40:00.000+00:00,feeder,3,N Current (RMS),A,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.58
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.96
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:40:00.000+00:00,feeder,2,N Current (RMS),A,9.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.19
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.11
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:40:00.000+00:00,feeder,1,N Current (RMS),A,20.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:40:00.000+00:00,transformer,,Temperature,C,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,48.49
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,45.42
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,55.77
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.99
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.03
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.93
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:30:00.000+00:00,feeder,6,N Current (RMS),A,26.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,65.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,69.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,79.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.68
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.23
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:30:00.000+00:00,feeder,5,N Current (RMS),A,10.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.79
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:30:00.000+00:00,feeder,4,N Current (RMS),A,16.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.17
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:30:00.000+00:00,feeder,3,N Current (RMS),A,7.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.87
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:30:00.000+00:00,feeder,2,N Current (RMS),A,8.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.21
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:30:00.000+00:00,feeder,1,N Current (RMS),A,19.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:30:00.000+00:00,transformer,,Temperature,C,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,45.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,44.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,51.21
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.41
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.66
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,18.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.27
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,23.57
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:20:00.000+00:00,feeder,6,N Current (RMS),A,34.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,75.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,58.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,96.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.06
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.18
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:20:00.000+00:00,feeder,5,N Current (RMS),A,10.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.17
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.82
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.98
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:20:00.000+00:00,feeder,4,N Current (RMS),A,25.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.18
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.89
