Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.73
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.89
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:20:00.000+00:00,feeder,3,N Current (RMS),A,15.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:20:00.000+00:00,feeder,2,N Current (RMS),A,10.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:20:00.000+00:00,feeder,1,N Current (RMS),A,22.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:20:00.000+00:00,transformer,,Temperature,C,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,51.03
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.39
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,61.27
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.13
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.01
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.36
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.98
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.88
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:10:00.000+00:00,feeder,6,N Current (RMS),A,25.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,55.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,65.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,86.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.21
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:10:00.000+00:00,feeder,5,N Current (RMS),A,13.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.91
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.44
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:10:00.000+00:00,feeder,4,N Current (RMS),A,20.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:10:00.000+00:00,feeder,3,N Current (RMS),A,12.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:10:00.000+00:00,feeder,2,N Current (RMS),A,9.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.09
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:10:00.000+00:00,feeder,1,N Current (RMS),A,24.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:10:00.000+00:00,transformer,,Temperature,C,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.36
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,42.18
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,56.92
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.87
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.31
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:00:00.000+00:00,feeder,6,N Current (RMS),A,27.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,57.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,66.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,92.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.28
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.43
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.76
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:00:00.000+00:00,feeder,5,N Current (RMS),A,12.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.39
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.82
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:00:00.000+00:00,feeder,4,N Current (RMS),A,22.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.42
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.54
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:00:00.000+00:00,feeder,3,N Current (RMS),A,12.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:00:00.000+00:00,feeder,2,N Current (RMS),A,11.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.69
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.32
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:00:00.000+00:00,feeder,1,N Current (RMS),A,22.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:00:00.000+00:00,transformer,,Temperature,C,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,43.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,42.92
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,59.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.31
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.36
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.59
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.57
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.03
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:50:00.000+00:00,feeder,6,N Current (RMS),A,27.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,48.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,71.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,87.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.07
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.49
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:50:00.000+00:00,feeder,5,N Current (RMS),A,13.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.23
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.66
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:50:00.000+00:00,feeder,4,N Current (RMS),A,19.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.88
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.31
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:50:00.000+00:00,feeder,3,N Current (RMS),A,16.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:50:00.000+00:00,feeder,2,N Current (RMS),A,10.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.08
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.21
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:50:00.000+00:00,feeder,1,N Current (RMS),A,19.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:50:00.000+00:00,transformer,,Temperature,C,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.19
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,47.43
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,54.29
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.13
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.39
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.03
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.69
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,23.67
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:40:00.000+00:00,feeder,6,N Current (RMS),A,32.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,50.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,72.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,97.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.69
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:40:00.000+00:00,feeder,5,N Current (RMS),A,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.98
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.25
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:40:00.000+00:00,feeder,4,N Current (RMS),A,18.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.19
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:40:00.000+00:00,feeder,3,N Current (RMS),A,20.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.32
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.75
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:40:00.000+00:00,feeder,2,N Current (RMS),A,10.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.96
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.11
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:40:00.000+00:00,feeder,1,N Current (RMS),A,31.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:40:00.000+00:00,transformer,,Temperature,C,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,38.52
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,49.35
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,66.86
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.11
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.31
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.14
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.87
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,28.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:30:00.000+00:00,feeder,6,N Current (RMS),A,44.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,50.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,69.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,118.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.14
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:30:00.000+00:00,feeder,5,N Current (RMS),A,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.02
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.18
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.39
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:30:00.000+00:00,feeder,4,N Current (RMS),A,30.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.82
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.21
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.63
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:30:00.000+00:00,feeder,3,N Current (RMS),A,16.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.87
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:30:00.000+00:00,feeder,2,N Current (RMS),A,17.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.27
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.15
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.32
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:30:00.000+00:00,feeder,1,N Current (RMS),A,20.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:30:00.000+00:00,transformer,,Temperature,C,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.52
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,49.81
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,71.02
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,102.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.66
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.73
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.28
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.66
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:20:00.000+00:00,feeder,6,N Current (RMS),A,25.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,56.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,62.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,80.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.43
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.72
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.93
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:20:00.000+00:00,feeder,5,N Current (RMS),A,13.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.11
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.81
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:20:00.000+00:00,feeder,4,N Current (RMS),A,21.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.19
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.41
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.36
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:20:00.000+00:00,feeder,3,N Current (RMS),A,19.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.49
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:20:00.000+00:00,feeder,2,N Current (RMS),A,10.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.45
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.07
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:20:00.000+00:00,feeder,1,N Current (RMS),A,21.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:20:00.000+00:00,transformer,,Temperature,C,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,46.69
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,41.87
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,50.96
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.08
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.14
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.15
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.52
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:10:00.000+00:00,feeder,6,N Current (RMS),A,25.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,58.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,66.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,84.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.45
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.44
