Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:10:00.000+00:00,feeder,5,N Current (RMS),A,21.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.37
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.02
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:10:00.000+00:00,feeder,4,N Current (RMS),A,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.37
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.94
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.77
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:10:00.000+00:00,feeder,3,N Current (RMS),A,18.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:10:00.000+00:00,feeder,2,N Current (RMS),A,14.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.42
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.95
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:10:00.000+00:00,feeder,1,N Current (RMS),A,17.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:10:00.000+00:00,transformer,,Temperature,C,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,45.44
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,43.82
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,55.33
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.14
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,19.49
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.64
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:00:00.000+00:00,feeder,6,N Current (RMS),A,26.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,46.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,79.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,85.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.41
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.18
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:00:00.000+00:00,feeder,5,N Current (RMS),A,20.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:00:00.000+00:00,feeder,4,N Current (RMS),A,10.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.43
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.68
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.54
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:00:00.000+00:00,feeder,3,N Current (RMS),A,20.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.65
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.58
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:00:00.000+00:00,feeder,2,N Current (RMS),A,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.27
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.07
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:00:00.000+00:00,feeder,1,N Current (RMS),A,18.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:00:00.000+00:00,transformer,,Temperature,C,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,39.39
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,48.08
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,50.27
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.43
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.98
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:50:00.000+00:00,feeder,6,N Current (RMS),A,26.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,56.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,62.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,84.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.03
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.98
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.21
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:50:00.000+00:00,feeder,5,N Current (RMS),A,18.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.06
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.89
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.99
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:50:00.000+00:00,feeder,4,N Current (RMS),A,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.75
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.41
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.95
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:50:00.000+00:00,feeder,3,N Current (RMS),A,16.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:50:00.000+00:00,feeder,2,N Current (RMS),A,9.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.54
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:50:00.000+00:00,feeder,1,N Current (RMS),A,15.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:50:00.000+00:00,transformer,,Temperature,C,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.85
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.05
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,48.76
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.86
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.65
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.68
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:40:00.000+00:00,feeder,6,N Current (RMS),A,25.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,56.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,60.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,73.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.84
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.95
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:40:00.000+00:00,feeder,5,N Current (RMS),A,18.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.53
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.65
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:40:00.000+00:00,feeder,4,N Current (RMS),A,14.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.84
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.44
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:40:00.000+00:00,feeder,3,N Current (RMS),A,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:40:00.000+00:00,feeder,2,N Current (RMS),A,8.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.05
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:40:00.000+00:00,feeder,1,N Current (RMS),A,13.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:40:00.000+00:00,transformer,,Temperature,C,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,38.41
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.63
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,45.88
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.25
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.29
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.93
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.87
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.56
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:30:00.000+00:00,feeder,6,N Current (RMS),A,25.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,53.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,60.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,76.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.86
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.79
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.66
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:30:00.000+00:00,feeder,5,N Current (RMS),A,18.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.08
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.82
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:30:00.000+00:00,feeder,4,N Current (RMS),A,14.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.83
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.87
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.71
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:30:00.000+00:00,feeder,3,N Current (RMS),A,15.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.45
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:30:00.000+00:00,feeder,2,N Current (RMS),A,12.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.78
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:30:00.000+00:00,feeder,1,N Current (RMS),A,14.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:30:00.000+00:00,transformer,,Temperature,C,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.78
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,46.57
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.44
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.01
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.44
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.33
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.79
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:20:00.000+00:00,feeder,6,N Current (RMS),A,30.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,51.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,59.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,85.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.01
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.21
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:20:00.000+00:00,feeder,5,N Current (RMS),A,17.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.29
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.91
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.69
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:20:00.000+00:00,feeder,4,N Current (RMS),A,15.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.96
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.02
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.36
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:20:00.000+00:00,feeder,3,N Current (RMS),A,17.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.33
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.66
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:20:00.000+00:00,feeder,2,N Current (RMS),A,12.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:20:00.000+00:00,feeder,1,N Current (RMS),A,19.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:20:00.000+00:00,transformer,,Temperature,C,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,49.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.54
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.49
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.81
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:10:00.000+00:00,feeder,6,N Current (RMS),A,27.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,36.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,69.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,81.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.51
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:10:00.000+00:00,feeder,5,N Current (RMS),A,16.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.14
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.52
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.02
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:10:00.000+00:00,feeder,4,N Current (RMS),A,12.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.35
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.92
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.54
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:10:00.000+00:00,feeder,3,N Current (RMS),A,18.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.73
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.87
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:10:00.000+00:00,feeder,2,N Current (RMS),A,12.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.93
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.52
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:10:00.000+00:00,feeder,1,N Current (RMS),A,20.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:10:00.000+00:00,transformer,,Temperature,C,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.18
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,43.18
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,47.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
