Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.35
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.35
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.36
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.94
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.58
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:00:00.000+00:00,feeder,6,N Current (RMS),A,29.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,42.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,62.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,84.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.85
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.64
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.56
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:00:00.000+00:00,feeder,5,N Current (RMS),A,19.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.98
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.45
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:00:00.000+00:00,feeder,4,N Current (RMS),A,16.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.28
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.79
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.98
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:00:00.000+00:00,feeder,3,N Current (RMS),A,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.65
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.93
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:00:00.000+00:00,feeder,2,N Current (RMS),A,13.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.21
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.37
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:00:00.000+00:00,feeder,1,N Current (RMS),A,15.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:00:00.000+00:00,transformer,,Temperature,C,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,40.15
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,51.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.99
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.37
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.92
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,25.01
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:50:00.000+00:00,feeder,6,N Current (RMS),A,43.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,51.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,45.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,102.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.92
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.98
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:50:00.000+00:00,feeder,5,N Current (RMS),A,25.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.85
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.28
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:50:00.000+00:00,feeder,4,N Current (RMS),A,21.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.41
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.64
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:50:00.000+00:00,feeder,3,N Current (RMS),A,16.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.86
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:50:00.000+00:00,feeder,2,N Current (RMS),A,16.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.45
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:50:00.000+00:00,feeder,1,N Current (RMS),A,26.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:50:00.000+00:00,transformer,,Temperature,C,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.05
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,57.13
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.05
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.82
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,20.96
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,26.89
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:40:00.000+00:00,feeder,6,N Current (RMS),A,41.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,58.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,87.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,113.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.88
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.83
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:40:00.000+00:00,feeder,5,N Current (RMS),A,32.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,61.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.51
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.82
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.59
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:40:00.000+00:00,feeder,4,N Current (RMS),A,22.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.14
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.99
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.11
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:40:00.000+00:00,feeder,3,N Current (RMS),A,19.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.72
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:40:00.000+00:00,feeder,2,N Current (RMS),A,22.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.27
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:40:00.000+00:00,feeder,1,N Current (RMS),A,14.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:40:00.000+00:00,transformer,,Temperature,C,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,38.65
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,58.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,60.32
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.68
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.06
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.43
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.53
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,24.77
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:30:00.000+00:00,feeder,6,N Current (RMS),A,35.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,60.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,60.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,101.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.41
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.11
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:30:00.000+00:00,feeder,5,N Current (RMS),A,23.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.75
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.56
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:30:00.000+00:00,feeder,4,N Current (RMS),A,18.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.32
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.52
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:30:00.000+00:00,feeder,3,N Current (RMS),A,23.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.13
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:30:00.000+00:00,feeder,1,N Current (RMS),A,10.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:30:00.000+00:00,transformer,,Temperature,C,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.03
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,41.81
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,57.27
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.36
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.98
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,26.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:20:00.000+00:00,feeder,6,N Current (RMS),A,49.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,52.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,43.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,108.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.82
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.93
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:20:00.000+00:00,feeder,5,N Current (RMS),A,26.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.18
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.65
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:20:00.000+00:00,feeder,4,N Current (RMS),A,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.99
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.35
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.25
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:20:00.000+00:00,feeder,3,N Current (RMS),A,25.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.91
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.86
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:20:00.000+00:00,feeder,2,N Current (RMS),A,15.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.55
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.51
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:20:00.000+00:00,feeder,1,N Current (RMS),A,23.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:20:00.000+00:00,transformer,,Temperature,C,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.23
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,60.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.41
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.14
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,21.88
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.37
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.53
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:10:00.000+00:00,feeder,6,N Current (RMS),A,51.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,90.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,47.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,92.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.78
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:10:00.000+00:00,feeder,5,N Current (RMS),A,33.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,54.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.28
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.53
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.02
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:10:00.000+00:00,feeder,4,N Current (RMS),A,15.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.11
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.67
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.45
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:10:00.000+00:00,feeder,2,N Current (RMS),A,13.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.65
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.71
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:10:00.000+00:00,feeder,1,N Current (RMS),A,22.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:10:00.000+00:00,transformer,,Temperature,C,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.07
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,57.28
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.41
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,52.39
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.61
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.23
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.88
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.29
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,24.63
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:00:00.000+00:00,feeder,6,N Current (RMS),A,37.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,51.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,53.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,100.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.57
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.68
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:00:00.000+00:00,feeder,5,N Current (RMS),A,29.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.65
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.76
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:00:00.000+00:00,feeder,4,N Current (RMS),A,11.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.02
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.92
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.65
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:00:00.000+00:00,feeder,3,N Current (RMS),A,14.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.39
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:00:00.000+00:00,feeder,2,N Current (RMS),A,19.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.36
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.19
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.67
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:00:00.000+00:00,feeder,1,N Current (RMS),A,14.1
