Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:00:00.000+00:00,transformer,,Temperature,C,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.65
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.95
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,42.23
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,55.07
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.65
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,24.01
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,32.28
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:50:00.000+00:00,feeder,6,N Current (RMS),A,43.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,98.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,79.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,130.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.77
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.02
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:50:00.000+00:00,feeder,5,N Current (RMS),A,39.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,76.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.85
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.13
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.68
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:50:00.000+00:00,feeder,4,N Current (RMS),A,40.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.99
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.37
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.55
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:50:00.000+00:00,feeder,3,N Current (RMS),A,17.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.78
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:50:00.000+00:00,feeder,2,N Current (RMS),A,33.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.42
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:50:00.000+00:00,feeder,1,N Current (RMS),A,20.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:50:00.000+00:00,transformer,,Temperature,C,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,60.83
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,56.52
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,69.36
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.76
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,18.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,26.97
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:40:00.000+00:00,feeder,6,N Current (RMS),A,37.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,85.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,74.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,111.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.35
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:40:00.000+00:00,feeder,5,N Current (RMS),A,32.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.58
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.29
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:40:00.000+00:00,feeder,4,N Current (RMS),A,29.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.27
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:40:00.000+00:00,feeder,3,N Current (RMS),A,20.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.52
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:40:00.000+00:00,feeder,2,N Current (RMS),A,27.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.28
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:40:00.000+00:00,feeder,1,N Current (RMS),A,18.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:40:00.000+00:00,transformer,,Temperature,C,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,56.44
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,52.57
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,59.69
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.89
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.35
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:30:00.000+00:00,feeder,6,N Current (RMS),A,26.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,71.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,76.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,90.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.83
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.44
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:30:00.000+00:00,feeder,5,N Current (RMS),A,19.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.56
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.63
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:30:00.000+00:00,feeder,4,N Current (RMS),A,10.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.06
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.17
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.71
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.17
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:30:00.000+00:00,feeder,3,N Current (RMS),A,16.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.85
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.89
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.96
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:30:00.000+00:00,feeder,1,N Current (RMS),A,17.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:30:00.000+00:00,transformer,,Temperature,C,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,45.59
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,51.27
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,49.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.31
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.39
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.64
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.41
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:20:00.000+00:00,feeder,6,N Current (RMS),A,25.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,55.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,63.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,72.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.89
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.09
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.91
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:20:00.000+00:00,feeder,5,N Current (RMS),A,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.32
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.06
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:20:00.000+00:00,feeder,4,N Current (RMS),A,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.35
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.01
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:20:00.000+00:00,feeder,3,N Current (RMS),A,13.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.31
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:20:00.000+00:00,feeder,2,N Current (RMS),A,27.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.01
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:20:00.000+00:00,feeder,1,N Current (RMS),A,24.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:20:00.000+00:00,transformer,,Temperature,C,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,47.96
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,42.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.86
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.15
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.85
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.97
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:10:00.000+00:00,feeder,6,N Current (RMS),A,27.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,51.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,60.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,78.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.23
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.83
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.99
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:10:00.000+00:00,feeder,5,N Current (RMS),A,17.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.29
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.56
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:10:00.000+00:00,feeder,4,N Current (RMS),A,8.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.94
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.43
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.86
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:10:00.000+00:00,feeder,3,N Current (RMS),A,18.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.35
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:10:00.000+00:00,feeder,2,N Current (RMS),A,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.53
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:10:00.000+00:00,feeder,1,N Current (RMS),A,29.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:10:00.000+00:00,transformer,,Temperature,C,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.99
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.21
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,43.07
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.09
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.75
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.55
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.17
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:00:00.000+00:00,feeder,6,N Current (RMS),A,22.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,45.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,55.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,63.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.19
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.66
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.83
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:00:00.000+00:00,feeder,5,N Current (RMS),A,17.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.72
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:00:00.000+00:00,feeder,4,N Current (RMS),A,8.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.53
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.51
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.68
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:00:00.000+00:00,feeder,3,N Current (RMS),A,16.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:00:00.000+00:00,feeder,2,N Current (RMS),A,26.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.05
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:00:00.000+00:00,feeder,1,N Current (RMS),A,10.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:00:00.000+00:00,transformer,,Temperature,C,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.43
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,44.33
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.59
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.66
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.81
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,27.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:50:00.000+00:00,feeder,6,N Current (RMS),A,52.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,45.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,48.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,113.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.83
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:50:00.000+00:00,feeder,5,N Current (RMS),A,42.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,69.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.91
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.64
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.05
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:50:00.000+00:00,feeder,4,N Current (RMS),A,8.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.57
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.55
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.13
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:50:00.000+00:00,feeder,3,N Current (RMS),A,15.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
