Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:50:00.000+00:00,feeder,2,N Current (RMS),A,26.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.19
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.55
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:50:00.000+00:00,feeder,1,N Current (RMS),A,30.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:50:00.000+00:00,transformer,,Temperature,C,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.68
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,41.53
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,61.59
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,93.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.54
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,21.93
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.37
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.85
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:40:00.000+00:00,feeder,6,N Current (RMS),A,39.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,89.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,55.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,73.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.84
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:40:00.000+00:00,feeder,5,N Current (RMS),A,39.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,69.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.03
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.66
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.89
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:40:00.000+00:00,feeder,4,N Current (RMS),A,9.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.86
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.02
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:40:00.000+00:00,feeder,3,N Current (RMS),A,13.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.33
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:40:00.000+00:00,feeder,2,N Current (RMS),A,6.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:40:00.000+00:00,feeder,1,N Current (RMS),A,29.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:40:00.000+00:00,transformer,,Temperature,C,13.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,57.76
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.23
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,45.11
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.55
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.82
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.79
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.08
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:30:00.000+00:00,feeder,6,N Current (RMS),A,29.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,58.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,42.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,71.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.05
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.64
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.93
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:30:00.000+00:00,feeder,5,N Current (RMS),A,25.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.33
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.79
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.41
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:30:00.000+00:00,feeder,4,N Current (RMS),A,8.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.79
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.66
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.53
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:30:00.000+00:00,feeder,3,N Current (RMS),A,9.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:30:00.000+00:00,feeder,2,N Current (RMS),A,10.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.05
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:30:00.000+00:00,feeder,1,N Current (RMS),A,11.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:30:00.000+00:00,transformer,,Temperature,C,13.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,37.61
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.13
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,41.75
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.27
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.35
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:20:00.000+00:00,feeder,6,N Current (RMS),A,30.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,61.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,67.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.33
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.37
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.35
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:20:00.000+00:00,feeder,5,N Current (RMS),A,20.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.57
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.69
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.53
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:20:00.000+00:00,feeder,4,N Current (RMS),A,16.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.87
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.98
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.36
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:20:00.000+00:00,feeder,3,N Current (RMS),A,8.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:20:00.000+00:00,feeder,2,N Current (RMS),A,7.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.21
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:20:00.000+00:00,feeder,1,N Current (RMS),A,11.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:20:00.000+00:00,transformer,,Temperature,C,13.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.97
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,39.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,38.68
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.79
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.69
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.95
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.58
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.49
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:10:00.000+00:00,feeder,6,N Current (RMS),A,27.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,60.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,39.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,59.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.11
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.39
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.98
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:10:00.000+00:00,feeder,5,N Current (RMS),A,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:10:00.000+00:00,feeder,4,N Current (RMS),A,24.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.23
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.61
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.39
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:10:00.000+00:00,feeder,3,N Current (RMS),A,9.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.63
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:10:00.000+00:00,feeder,2,N Current (RMS),A,8.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.92
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.33
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:10:00.000+00:00,feeder,1,N Current (RMS),A,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:10:00.000+00:00,transformer,,Temperature,C,13.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.88
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.33
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,39.79
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.36
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.08
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.56
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:00:00.000+00:00,feeder,6,N Current (RMS),A,26.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,47.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,38.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,64.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.37
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.41
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.79
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:00:00.000+00:00,feeder,5,N Current (RMS),A,16.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.75
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.85
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:00:00.000+00:00,feeder,4,N Current (RMS),A,15.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.79
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.61
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:00:00.000+00:00,feeder,3,N Current (RMS),A,8.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:00:00.000+00:00,feeder,2,N Current (RMS),A,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.01
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.76
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:00:00.000+00:00,feeder,1,N Current (RMS),A,12.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:00:00.000+00:00,transformer,,Temperature,C,13.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.43
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.17
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,35.95
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.85
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.49
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.03
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.91
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.08
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:50:00.000+00:00,feeder,6,N Current (RMS),A,27.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,43.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,59.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.36
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.81
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.02
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:50:00.000+00:00,feeder,5,N Current (RMS),A,11.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.71
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:50:00.000+00:00,feeder,4,N Current (RMS),A,12.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.02
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.15
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:50:00.000+00:00,feeder,3,N Current (RMS),A,12.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.02
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:50:00.000+00:00,feeder,2,N Current (RMS),A,11.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.05
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.87
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:50:00.000+00:00,feeder,1,N Current (RMS),A,11.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:50:00.000+00:00,transformer,,Temperature,C,13.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.75
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.07
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.89
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.81
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.45
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.29
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.29
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.15
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:40:00.000+00:00,feeder,6,N Current (RMS),A,31.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,60.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,30.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,55.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.25
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.76
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:40:00.000+00:00,feeder,5,N Current (RMS),A,12.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
