Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.88
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.77
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:40:00.000+00:00,feeder,4,N Current (RMS),A,25.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:40:00.000+00:00,feeder,3,N Current (RMS),A,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.98
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.93
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:40:00.000+00:00,feeder,1,N Current (RMS),A,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:40:00.000+00:00,transformer,,Temperature,C,13.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,39.32
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.67
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.97
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.36
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.68
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.86
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:30:00.000+00:00,feeder,6,N Current (RMS),A,23.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,52.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,44.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,48.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.82
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.57
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:30:00.000+00:00,feeder,5,N Current (RMS),A,9.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.78
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:30:00.000+00:00,feeder,4,N Current (RMS),A,17.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:30:00.000+00:00,feeder,3,N Current (RMS),A,8.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.05
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:30:00.000+00:00,feeder,2,N Current (RMS),A,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.81
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:30:00.000+00:00,feeder,1,N Current (RMS),A,14.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:30:00.000+00:00,transformer,,Temperature,C,13.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,37.94
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.86
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.96
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.51
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.59
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.97
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.92
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:20:00.000+00:00,feeder,6,N Current (RMS),A,25.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,51.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,58.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.65
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.96
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.59
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:20:00.000+00:00,feeder,5,N Current (RMS),A,9.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.92
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.58
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:20:00.000+00:00,feeder,4,N Current (RMS),A,17.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.99
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:20:00.000+00:00,feeder,3,N Current (RMS),A,12.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:20:00.000+00:00,feeder,2,N Current (RMS),A,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:20:00.000+00:00,feeder,1,N Current (RMS),A,15.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:20:00.000+00:00,transformer,,Temperature,C,13.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,35.82
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.98
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.44
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.69
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.15
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.86
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.11
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.71
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:10:00.000+00:00,feeder,6,N Current (RMS),A,25.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,56.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,38.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,57.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.92
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.23
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.71
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:10:00.000+00:00,feeder,5,N Current (RMS),A,11.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.28
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.99
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:10:00.000+00:00,feeder,4,N Current (RMS),A,17.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.73
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.79
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:10:00.000+00:00,feeder,3,N Current (RMS),A,7.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:10:00.000+00:00,feeder,2,N Current (RMS),A,10.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.13
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:10:00.000+00:00,feeder,1,N Current (RMS),A,17.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:10:00.000+00:00,transformer,,Temperature,C,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,39.68
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.08
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,32.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.42
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.45
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.67
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.82
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.76
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.31
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:00:00.000+00:00,feeder,6,N Current (RMS),A,23.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,57.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,44.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,55.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.59
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.76
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:00:00.000+00:00,feeder,5,N Current (RMS),A,13.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.66
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.58
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.87
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:00:00.000+00:00,feeder,4,N Current (RMS),A,12.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.27
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.27
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:00:00.000+00:00,feeder,3,N Current (RMS),A,10.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.05
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:00:00.000+00:00,feeder,2,N Current (RMS),A,10.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.59
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.08
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:00:00.000+00:00,feeder,1,N Current (RMS),A,16.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:00:00.000+00:00,transformer,,Temperature,C,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,39.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.21
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.75
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.96
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.71
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.45
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.85
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:50:00.000+00:00,feeder,6,N Current (RMS),A,20.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,47.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,46.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,49.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.37
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.36
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.55
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:50:00.000+00:00,feeder,5,N Current (RMS),A,15.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.37
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.79
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:50:00.000+00:00,feeder,4,N Current (RMS),A,6.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.18
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:50:00.000+00:00,feeder,3,N Current (RMS),A,7.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:50:00.000+00:00,feeder,2,N Current (RMS),A,12.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:50:00.000+00:00,feeder,1,N Current (RMS),A,20.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:50:00.000+00:00,transformer,,Temperature,C,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,36.64
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.09
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.66
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.32
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.36
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.31
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.55
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.06
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:40:00.000+00:00,feeder,6,N Current (RMS),A,23.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,50.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,43.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,47.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.37
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.85
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:40:00.000+00:00,feeder,5,N Current (RMS),A,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.17
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:40:00.000+00:00,feeder,4,N Current (RMS),A,9.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.81
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:40:00.000+00:00,feeder,3,N Current (RMS),A,7.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:40:00.000+00:00,feeder,2,N Current (RMS),A,12.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.35
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.58
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:40:00.000+00:00,feeder,1,N Current (RMS),A,28.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:40:00.000+00:00,transformer,,Temperature,C,13.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,41.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.03
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.45
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.67
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.01
