Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.63
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.57
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.72
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:30:00.000+00:00,feeder,6,N Current (RMS),A,22.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,49.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,40.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,53.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.79
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.75
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.92
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:30:00.000+00:00,feeder,5,N Current (RMS),A,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.17
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.35
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.84
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:30:00.000+00:00,feeder,4,N Current (RMS),A,10.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.17
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.67
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:30:00.000+00:00,feeder,3,N Current (RMS),A,8.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.54
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.36
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:30:00.000+00:00,feeder,2,N Current (RMS),A,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:30:00.000+00:00,feeder,1,N Current (RMS),A,19.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:30:00.000+00:00,transformer,,Temperature,C,13.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,35.11
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.99
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,30.64
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.79
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.99
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.08
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:20:00.000+00:00,feeder,6,N Current (RMS),A,21.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,49.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,41.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,55.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.69
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.57
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:20:00.000+00:00,feeder,5,N Current (RMS),A,11.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.13
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:20:00.000+00:00,feeder,4,N Current (RMS),A,16.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.23
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:20:00.000+00:00,feeder,3,N Current (RMS),A,8.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:20:00.000+00:00,feeder,2,N Current (RMS),A,8.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:20:00.000+00:00,feeder,1,N Current (RMS),A,12.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:20:00.000+00:00,transformer,,Temperature,C,13.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,32.93
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.72
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,32.29
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.57
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.54
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.13
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.69
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.41
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:10:00.000+00:00,feeder,6,N Current (RMS),A,22.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,38.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,41.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,56.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.08
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.54
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:10:00.000+00:00,feeder,5,N Current (RMS),A,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.14
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:10:00.000+00:00,feeder,4,N Current (RMS),A,11.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.37
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:10:00.000+00:00,feeder,3,N Current (RMS),A,8.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:10:00.000+00:00,feeder,2,N Current (RMS),A,7.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.83
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:10:00.000+00:00,feeder,1,N Current (RMS),A,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:10:00.000+00:00,transformer,,Temperature,C,13.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.01
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.82
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,32.28
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.93
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.36
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.59
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.45
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.15
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:00:00.000+00:00,feeder,6,N Current (RMS),A,20.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,36.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,55.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.92
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:00:00.000+00:00,feeder,5,N Current (RMS),A,14.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.93
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.72
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.39
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:00:00.000+00:00,feeder,4,N Current (RMS),A,10.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.28
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.06
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:00:00.000+00:00,feeder,3,N Current (RMS),A,8.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:00:00.000+00:00,feeder,2,N Current (RMS),A,9.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.71
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.25
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:00:00.000+00:00,feeder,1,N Current (RMS),A,15.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:00:00.000+00:00,transformer,,Temperature,C,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,27.73
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.63
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.42
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.17
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.37
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.68
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.88
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:50:00.000+00:00,feeder,6,N Current (RMS),A,24.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,37.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,32.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,60.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.78
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.63
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.03
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:50:00.000+00:00,feeder,5,N Current (RMS),A,15.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.91
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.83
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:50:00.000+00:00,feeder,4,N Current (RMS),A,14.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.14
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.45
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:50:00.000+00:00,feeder,3,N Current (RMS),A,10.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.86
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.36
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:50:00.000+00:00,feeder,2,N Current (RMS),A,11.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.67
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:50:00.000+00:00,feeder,1,N Current (RMS),A,9.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:50:00.000+00:00,transformer,,Temperature,C,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.29
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.72
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,37.29
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.95
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.15
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.52
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.82
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.53
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.21
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:40:00.000+00:00,feeder,6,N Current (RMS),A,22.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,41.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,31.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,55.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.61
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.53
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.33
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:40:00.000+00:00,feeder,5,N Current (RMS),A,16.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.51
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.27
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.87
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:40:00.000+00:00,feeder,4,N Current (RMS),A,16.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.51
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:40:00.000+00:00,feeder,3,N Current (RMS),A,6.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:40:00.000+00:00,feeder,2,N Current (RMS),A,11.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.36
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.18
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:40:00.000+00:00,feeder,1,N Current (RMS),A,8.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:40:00.000+00:00,transformer,,Temperature,C,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.51
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.77
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,34.71
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.69
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.21
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.42
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.56
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.53
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:30:00.000+00:00,feeder,6,N Current (RMS),A,25.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,36.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,28.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,60.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.19
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.59
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:30:00.000+00:00,feeder,5,N Current (RMS),A,15.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.51
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.51
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.99
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:30:00.000+00:00,feeder,4,N Current (RMS),A,10.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.21
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:30:00.000+00:00,feeder,3,N Current (RMS),A,10.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:30:00.000+00:00,feeder,2,N Current (RMS),A,6.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:30:00.000+00:00,feeder,1,N Current (RMS),A,11.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:30:00.000+00:00,transformer,,Temperature,C,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
