Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.58
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,33.85
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.28
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.99
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.17
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.51
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.51
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:20:00.000+00:00,feeder,6,N Current (RMS),A,23.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,36.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,28.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,55.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.64
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.71
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:20:00.000+00:00,feeder,5,N Current (RMS),A,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.56
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.43
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:20:00.000+00:00,feeder,4,N Current (RMS),A,10.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.05
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.03
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:20:00.000+00:00,feeder,3,N Current (RMS),A,6.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:20:00.000+00:00,feeder,2,N Current (RMS),A,5.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.69
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:20:00.000+00:00,feeder,1,N Current (RMS),A,9.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:20:00.000+00:00,transformer,,Temperature,C,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.79
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.83
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,31.25
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.36
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.15
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.76
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:10:00.000+00:00,feeder,6,N Current (RMS),A,24.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,44.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,31.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,57.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.59
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.82
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.18
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:10:00.000+00:00,feeder,5,N Current (RMS),A,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.99
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.45
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.99
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:10:00.000+00:00,feeder,4,N Current (RMS),A,15.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.66
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:10:00.000+00:00,feeder,3,N Current (RMS),A,11.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.86
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:10:00.000+00:00,feeder,2,N Current (RMS),A,5.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.37
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:10:00.000+00:00,feeder,1,N Current (RMS),A,8.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:10:00.000+00:00,transformer,,Temperature,C,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.65
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.45
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.28
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.78
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.85
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.68
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.27
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.94
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:00:00.000+00:00,feeder,6,N Current (RMS),A,25.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,49.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,30.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,50.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.54
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.27
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.03
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:00:00.000+00:00,feeder,5,N Current (RMS),A,10.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.76
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.95
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:00:00.000+00:00,feeder,4,N Current (RMS),A,16.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.27
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.98
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:00:00.000+00:00,feeder,3,N Current (RMS),A,7.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:00:00.000+00:00,feeder,2,N Current (RMS),A,5.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:00:00.000+00:00,feeder,1,N Current (RMS),A,12.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:00:00.000+00:00,transformer,,Temperature,C,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.87
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.13
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,30.85
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.71
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.09
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.21
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.99
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.89
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.27
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:50:00.000+00:00,feeder,6,N Current (RMS),A,24.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,48.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,31.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,55.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.82
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.76
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:50:00.000+00:00,feeder,5,N Current (RMS),A,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.94
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.61
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:50:00.000+00:00,feeder,4,N Current (RMS),A,17.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.29
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.64
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:50:00.000+00:00,feeder,3,N Current (RMS),A,9.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:50:00.000+00:00,feeder,2,N Current (RMS),A,5.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.27
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.88
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:50:00.000+00:00,feeder,1,N Current (RMS),A,11.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:50:00.000+00:00,transformer,,Temperature,C,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,30.81
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.97
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,31.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.99
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.98
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.71
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.36
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.59
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:40:00.000+00:00,feeder,6,N Current (RMS),A,24.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,44.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,31.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,59.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.75
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.36
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.96
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:40:00.000+00:00,feeder,5,N Current (RMS),A,14.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.93
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.79
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.98
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:40:00.000+00:00,feeder,4,N Current (RMS),A,16.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.35
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:40:00.000+00:00,feeder,3,N Current (RMS),A,11.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.37
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:40:00.000+00:00,feeder,2,N Current (RMS),A,5.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.39
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.02
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.63
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:40:00.000+00:00,feeder,1,N Current (RMS),A,8.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:40:00.000+00:00,transformer,,Temperature,C,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.25
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.42
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.25
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.18
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.53
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.81
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.45
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.18
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.15
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.44
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:30:00.000+00:00,feeder,6,N Current (RMS),A,22.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,42.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,34.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,55.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.53
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.02
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.52
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:30:00.000+00:00,feeder,5,N Current (RMS),A,14.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.88
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.73
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:30:00.000+00:00,feeder,4,N Current (RMS),A,16.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.93
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:30:00.000+00:00,feeder,3,N Current (RMS),A,10.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.68
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:30:00.000+00:00,feeder,2,N Current (RMS),A,7.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.42
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.36
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:30:00.000+00:00,feeder,1,N Current (RMS),A,10.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:30:00.000+00:00,transformer,,Temperature,C,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.08
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.21
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.23
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.08
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.89
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.71
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.23
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.19
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.11
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.98
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:20:00.000+00:00,feeder,6,N Current (RMS),A,28.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,50.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,26.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,57.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.57
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:20:00.000+00:00,feeder,5,N Current (RMS),A,14.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.76
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.77
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.56
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:20:00.000+00:00,feeder,4,N Current (RMS),A,22.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.92
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.65
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:20:00.000+00:00,feeder,3,N Current (RMS),A,9.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
