Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:20:00.000+00:00,feeder,2,N Current (RMS),A,6.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.15
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:20:00.000+00:00,feeder,1,N Current (RMS),A,12.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:20:00.000+00:00,transformer,,Temperature,C,13.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.66
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.91
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,32.11
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.66
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.14
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.63
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.01
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.95
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.18
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.78
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:10:00.000+00:00,feeder,6,N Current (RMS),A,27.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,48.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,56.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.19
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.54
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:10:00.000+00:00,feeder,5,N Current (RMS),A,14.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.59
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:10:00.000+00:00,feeder,4,N Current (RMS),A,16.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.55
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:10:00.000+00:00,feeder,3,N Current (RMS),A,8.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:10:00.000+00:00,feeder,2,N Current (RMS),A,7.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:10:00.000+00:00,feeder,1,N Current (RMS),A,10.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:10:00.000+00:00,transformer,,Temperature,C,13.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.11
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.54
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,31.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.25
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,31.99
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.69
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.79
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.87
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:00:00.000+00:00,feeder,6,N Current (RMS),A,27.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,49.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,27.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,58.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.32
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:00:00.000+00:00,feeder,5,N Current (RMS),A,16.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.94
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.75
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.41
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:00:00.000+00:00,feeder,4,N Current (RMS),A,16.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.92
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.39
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:00:00.000+00:00,feeder,3,N Current (RMS),A,8.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:00:00.000+00:00,feeder,2,N Current (RMS),A,8.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.63
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:00:00.000+00:00,feeder,1,N Current (RMS),A,11.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:00:00.000+00:00,transformer,,Temperature,C,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.58
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.52
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.93
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,32.96
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.68
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,33.54
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.27
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.63
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.45
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.39
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.73
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.03
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:50:00.000+00:00,feeder,6,N Current (RMS),A,26.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,46.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,61.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.71
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.51
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:50:00.000+00:00,feeder,5,N Current (RMS),A,18.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.05
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.91
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:50:00.000+00:00,feeder,4,N Current (RMS),A,18.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.89
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:50:00.000+00:00,feeder,3,N Current (RMS),A,6.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:50:00.000+00:00,feeder,2,N Current (RMS),A,7.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.82
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:50:00.000+00:00,feeder,1,N Current (RMS),A,12.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:50:00.000+00:00,transformer,,Temperature,C,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.33
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.49
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,31.02
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.37
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,35.71
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.59
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.66
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.43
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.84
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.75
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:40:00.000+00:00,feeder,6,N Current (RMS),A,30.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,50.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,28.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,64.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.82
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.54
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.82
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:40:00.000+00:00,feeder,5,N Current (RMS),A,19.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.28
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:40:00.000+00:00,feeder,4,N Current (RMS),A,19.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.42
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:40:00.000+00:00,feeder,3,N Current (RMS),A,7.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:40:00.000+00:00,feeder,2,N Current (RMS),A,6.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.33
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.13
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:40:00.000+00:00,feeder,1,N Current (RMS),A,9.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:40:00.000+00:00,transformer,,Temperature,C,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.99
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,32.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,36.33
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.01
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.79
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.36
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.78
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:30:00.000+00:00,feeder,6,N Current (RMS),A,29.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,51.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,29.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,60.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.19
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.45
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:30:00.000+00:00,feeder,5,N Current (RMS),A,17.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.98
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.92
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:30:00.000+00:00,feeder,4,N Current (RMS),A,18.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:30:00.000+00:00,feeder,3,N Current (RMS),A,9.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:30:00.000+00:00,feeder,2,N Current (RMS),A,6.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:30:00.000+00:00,feeder,1,N Current (RMS),A,10.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:30:00.000+00:00,transformer,,Temperature,C,14.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.49
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,33.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.82
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.64
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.07
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.67
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.41
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.87
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:20:00.000+00:00,feeder,6,N Current (RMS),A,27.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,50.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,29.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,51.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.67
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.72
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.71
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:20:00.000+00:00,feeder,5,N Current (RMS),A,14.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.86
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.76
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.86
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:20:00.000+00:00,feeder,4,N Current (RMS),A,18.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.08
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:20:00.000+00:00,feeder,3,N Current (RMS),A,5.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:20:00.000+00:00,feeder,2,N Current (RMS),A,8.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.17
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:20:00.000+00:00,feeder,1,N Current (RMS),A,12.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:20:00.000+00:00,transformer,,Temperature,C,14.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,34.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.28
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.01
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.88
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.86
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.45
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.43
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.39
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:10:00.000+00:00,feeder,6,N Current (RMS),A,25.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,46.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,36.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,56.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.87
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.21
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.89
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:10:00.000+00:00,feeder,5,N Current (RMS),A,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.85
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.91
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.66
