Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:10:00.000+00:00,feeder,4,N Current (RMS),A,18.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.06
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:10:00.000+00:00,feeder,3,N Current (RMS),A,11.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.17
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:10:00.000+00:00,feeder,2,N Current (RMS),A,12.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.55
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.07
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:10:00.000+00:00,feeder,1,N Current (RMS),A,12.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:10:00.000+00:00,transformer,,Temperature,C,14.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.57
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.29
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.76
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.94
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.82
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.56
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.49
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.58
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:00:00.000+00:00,feeder,6,N Current (RMS),A,25.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,50.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,36.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,52.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.84
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.89
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:00:00.000+00:00,feeder,5,N Current (RMS),A,13.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.56
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:00:00.000+00:00,feeder,4,N Current (RMS),A,18.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.92
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:00:00.000+00:00,feeder,3,N Current (RMS),A,8.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:00:00.000+00:00,feeder,2,N Current (RMS),A,7.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.23
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.96
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.61
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:00:00.000+00:00,feeder,1,N Current (RMS),A,13.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:00:00.000+00:00,transformer,,Temperature,C,14.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.45
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.87
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,34.87
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.28
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.95
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.05
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.27
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.03
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:50:00.000+00:00,feeder,6,N Current (RMS),A,24.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,50.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,54.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.53
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.97
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.27
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:50:00.000+00:00,feeder,5,N Current (RMS),A,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.05
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:50:00.000+00:00,feeder,4,N Current (RMS),A,18.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.43
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:50:00.000+00:00,feeder,3,N Current (RMS),A,8.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:50:00.000+00:00,feeder,2,N Current (RMS),A,8.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.89
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:50:00.000+00:00,feeder,1,N Current (RMS),A,17.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:50:00.000+00:00,transformer,,Temperature,C,14.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.59
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.82
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,35.91
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.73
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.55
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.88
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.95
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.45
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.33
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:40:00.000+00:00,feeder,6,N Current (RMS),A,26.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,54.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,55.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.81
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.44
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:40:00.000+00:00,feeder,5,N Current (RMS),A,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.64
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.27
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:40:00.000+00:00,feeder,4,N Current (RMS),A,18.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.02
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.95
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:40:00.000+00:00,feeder,3,N Current (RMS),A,6.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.05
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:40:00.000+00:00,feeder,2,N Current (RMS),A,9.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:40:00.000+00:00,feeder,1,N Current (RMS),A,11.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:40:00.000+00:00,transformer,,Temperature,C,14.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.21
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,35.65
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.36
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.99
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.33
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.63
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:30:00.000+00:00,feeder,6,N Current (RMS),A,28.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,58.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,35.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,64.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.72
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.21
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.83
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:30:00.000+00:00,feeder,5,N Current (RMS),A,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.82
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.72
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:30:00.000+00:00,feeder,4,N Current (RMS),A,16.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.77
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:30:00.000+00:00,feeder,3,N Current (RMS),A,7.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:30:00.000+00:00,feeder,2,N Current (RMS),A,10.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:30:00.000+00:00,feeder,1,N Current (RMS),A,10.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:30:00.000+00:00,transformer,,Temperature,C,14.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,38.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,36.52
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.36
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.35
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.15
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.45
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.71
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:20:00.000+00:00,feeder,6,N Current (RMS),A,34.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,53.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,36.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,79.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.01
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.58
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.96
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:20:00.000+00:00,feeder,5,N Current (RMS),A,19.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.53
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:20:00.000+00:00,feeder,4,N Current (RMS),A,13.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.11
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.02
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:20:00.000+00:00,feeder,3,N Current (RMS),A,8.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:20:00.000+00:00,feeder,2,N Current (RMS),A,8.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.15
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:20:00.000+00:00,feeder,1,N Current (RMS),A,13.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:20:00.000+00:00,transformer,,Temperature,C,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.11
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.37
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,36.82
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.68
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,45.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.37
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.03
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.01
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.01
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.29
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.05
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:10:00.000+00:00,feeder,6,N Current (RMS),A,31.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,49.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,39.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,77.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.66
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:10:00.000+00:00,feeder,5,N Current (RMS),A,19.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.57
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.32
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:10:00.000+00:00,feeder,4,N Current (RMS),A,10.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.36
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:10:00.000+00:00,feeder,3,N Current (RMS),A,6.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.77
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:10:00.000+00:00,feeder,2,N Current (RMS),A,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.96
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:10:00.000+00:00,feeder,1,N Current (RMS),A,11.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:10:00.000+00:00,transformer,,Temperature,C,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.53
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.49
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,34.33
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.55
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,44.87
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.07
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.81
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.11
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,24.07
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:00:00.000+00:00,feeder,6,N Current (RMS),A,43.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,48.4
