Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,38.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,97.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.78
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.92
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.93
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:00:00.000+00:00,feeder,5,N Current (RMS),A,24.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.98
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.88
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:00:00.000+00:00,feeder,4,N Current (RMS),A,12.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.14
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:00:00.000+00:00,feeder,3,N Current (RMS),A,11.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.68
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:00:00.000+00:00,feeder,2,N Current (RMS),A,15.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.68
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:00:00.000+00:00,feeder,1,N Current (RMS),A,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:00:00.000+00:00,transformer,,Temperature,C,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.79
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,34.77
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.06
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,55.31
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.35
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.93
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.94
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.05
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.24
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:50:00.000+00:00,feeder,6,N Current (RMS),A,29.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,45.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,39.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,71.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.59
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.84
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.87
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.72
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:50:00.000+00:00,feeder,5,N Current (RMS),A,14.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.22
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.22
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.88
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:50:00.000+00:00,feeder,4,N Current (RMS),A,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.49
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:50:00.000+00:00,feeder,3,N Current (RMS),A,5.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.11
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.98
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:50:00.000+00:00,feeder,1,N Current (RMS),A,15.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:50:00.000+00:00,transformer,,Temperature,C,14.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.28
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.26
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.99
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,34.14
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.81
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,39.98
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.25
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.14
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.18
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.79
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:40:00.000+00:00,feeder,6,N Current (RMS),A,38.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,54.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,81.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.66
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.16
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.23
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.85
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:40:00.000+00:00,feeder,5,N Current (RMS),A,19.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.96
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.65
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.73
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:40:00.000+00:00,feeder,4,N Current (RMS),A,17.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.16
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:40:00.000+00:00,feeder,3,N Current (RMS),A,6.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:40:00.000+00:00,feeder,2,N Current (RMS),A,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:40:00.000+00:00,feeder,1,N Current (RMS),A,14.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:40:00.000+00:00,transformer,,Temperature,C,14.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.22
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.54
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.99
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,37.52
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.23
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,45.34
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.15
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.02
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.73
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.62
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.21
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.64
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:30:00.000+00:00,feeder,6,N Current (RMS),A,38.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,55.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,35.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,80.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.59
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.12
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.14
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.58
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:30:00.000+00:00,feeder,5,N Current (RMS),A,21.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.24
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.01
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:30:00.000+00:00,feeder,4,N Current (RMS),A,17.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.83
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:30:00.000+00:00,feeder,3,N Current (RMS),A,5.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.64
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:30:00.000+00:00,feeder,2,N Current (RMS),A,11.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.27
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.01
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.48
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:30:00.000+00:00,feeder,1,N Current (RMS),A,18.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:30:00.000+00:00,transformer,,Temperature,C,14.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.74
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.05
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.21
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,40.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,45.59
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,97.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.56
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.96
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.07
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.63
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.38
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.63
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:20:00.000+00:00,feeder,6,N Current (RMS),A,40.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,52.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,39.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,91.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.45
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.85
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:20:00.000+00:00,feeder,5,N Current (RMS),A,23.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.72
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.93
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.42
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:20:00.000+00:00,feeder,4,N Current (RMS),A,15.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.39
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:20:00.000+00:00,feeder,3,N Current (RMS),A,6.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.16
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:20:00.000+00:00,feeder,2,N Current (RMS),A,11.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.21
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:20:00.000+00:00,feeder,1,N Current (RMS),A,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:20:00.000+00:00,transformer,,Temperature,C,14.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.24
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.11
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.56
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,36.67
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.56
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,51.43
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.22
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.09
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.84
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.67
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,25.32
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:10:00.000+00:00,feeder,6,N Current (RMS),A,44.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,65.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,44.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,102.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.85
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.86
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.38
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:10:00.000+00:00,feeder,5,N Current (RMS),A,28.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,54.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.93
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.66
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:10:00.000+00:00,feeder,4,N Current (RMS),A,16.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.19
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:10:00.000+00:00,feeder,3,N Current (RMS),A,5.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.48
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:10:00.000+00:00,feeder,2,N Current (RMS),A,11.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:10:00.000+00:00,feeder,1,N Current (RMS),A,19.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:10:00.000+00:00,transformer,,Temperature,C,14.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,44.51
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.61
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,57.62
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,106.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.68
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.71
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.03
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.85
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.01
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.74
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:00:00.000+00:00,feeder,6,N Current (RMS),A,33.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,52.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,54.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,85.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.49
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.25
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:00:00.000+00:00,feeder,5,N Current (RMS),A,23.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.39
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.58
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:00:00.000+00:00,feeder,4,N Current (RMS),A,15.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.95
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.95
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:00:00.000+00:00,feeder,3,N Current (RMS),A,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:00:00.000+00:00,feeder,2,N Current (RMS),A,8.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.53
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:00:00.000+00:00,feeder,1,N Current (RMS),A,13.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:00:00.000+00:00,transformer,,Temperature,C,14.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.04
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.04
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.04
