Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.83
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.28
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,48.21
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.98
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.91
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.12
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.51
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.67
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.92
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:50:00.000+00:00,feeder,6,N Current (RMS),A,37.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,59.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,58.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,97.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.69
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.19
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.16
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:50:00.000+00:00,feeder,5,N Current (RMS),A,21.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.65
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.09
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:50:00.000+00:00,feeder,4,N Current (RMS),A,18.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.17
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.24
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:50:00.000+00:00,feeder,3,N Current (RMS),A,11.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:50:00.000+00:00,feeder,2,N Current (RMS),A,6.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.49
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:50:00.000+00:00,feeder,1,N Current (RMS),A,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:50:00.000+00:00,transformer,,Temperature,C,14.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,37.89
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.67
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,54.35
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.61
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.13
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.57
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,22.19
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.48
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,22.71
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:40:00.000+00:00,feeder,6,N Current (RMS),A,32.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,89.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,63.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,91.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.76
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.68
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.07
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:40:00.000+00:00,feeder,5,N Current (RMS),A,19.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.71
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.98
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.71
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:40:00.000+00:00,feeder,4,N Current (RMS),A,26.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.96
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.85
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.78
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:40:00.000+00:00,feeder,3,N Current (RMS),A,10.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.05
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:40:00.000+00:00,feeder,2,N Current (RMS),A,7.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.45
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:40:00.000+00:00,feeder,1,N Current (RMS),A,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:40:00.000+00:00,transformer,,Temperature,C,14.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.92
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.02
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,53.97
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,36.88
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,51.77
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.12
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.56
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.79
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.23
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.35
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:30:00.000+00:00,feeder,6,N Current (RMS),A,28.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,77.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,66.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,79.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.36
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.87
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:30:00.000+00:00,feeder,5,N Current (RMS),A,15.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.53
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:30:00.000+00:00,feeder,4,N Current (RMS),A,24.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.68
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.63
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.63
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:30:00.000+00:00,feeder,3,N Current (RMS),A,16.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:30:00.000+00:00,feeder,2,N Current (RMS),A,8.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.47
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:30:00.000+00:00,feeder,1,N Current (RMS),A,16.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:30:00.000+00:00,transformer,,Temperature,C,14.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.99
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.14
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,50.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,40.11
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,44.85
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.68
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.87
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,21.67
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,18.32
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.03
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:20:00.000+00:00,feeder,6,N Current (RMS),A,28.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,86.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,74.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,89.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.71
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.75
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.48
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:20:00.000+00:00,feeder,5,N Current (RMS),A,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.34
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.16
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.75
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:20:00.000+00:00,feeder,4,N Current (RMS),A,24.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.78
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.43
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.48
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:20:00.000+00:00,feeder,3,N Current (RMS),A,18.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:20:00.000+00:00,feeder,2,N Current (RMS),A,8.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.85
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.24
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:20:00.000+00:00,feeder,1,N Current (RMS),A,23.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:20:00.000+00:00,transformer,,Temperature,C,14.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.22
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,57.63
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,43.67
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,50.26
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.12
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.08
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,22.99
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,20.15
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,23.23
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:10:00.000+00:00,feeder,6,N Current (RMS),A,35.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,94.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,82.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,94.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.44
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.67
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.01
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:10:00.000+00:00,feeder,5,N Current (RMS),A,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.46
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.53
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.21
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:10:00.000+00:00,feeder,4,N Current (RMS),A,19.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.53
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.09
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.71
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:10:00.000+00:00,feeder,3,N Current (RMS),A,21.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:10:00.000+00:00,feeder,2,N Current (RMS),A,10.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.21
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.64
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:10:00.000+00:00,feeder,1,N Current (RMS),A,26.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:10:00.000+00:00,transformer,,Temperature,C,14.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,63.28
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,51.22
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,53.27
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.45
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.06
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.62
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,25.98
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,20.63
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.06
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:00:00.000+00:00,feeder,6,N Current (RMS),A,40.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,104.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,83.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,82.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.43
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.63
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.49
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:00:00.000+00:00,feeder,5,N Current (RMS),A,16.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.78
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.74
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.25
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:00:00.000+00:00,feeder,4,N Current (RMS),A,14.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.52
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.47
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:00:00.000+00:00,feeder,3,N Current (RMS),A,28.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.38
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:00:00.000+00:00,feeder,2,N Current (RMS),A,25.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.66
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.22
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:00:00.000+00:00,feeder,1,N Current (RMS),A,23.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:00:00.000+00:00,transformer,,Temperature,C,14.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,67.64
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,65.08
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,48.84
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.52
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.96
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.65
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,22.38
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.76
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.29
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:50:00.000+00:00,feeder,6,N Current (RMS),A,38.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,92.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,72.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,94.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.81
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.03
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.61
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:50:00.000+00:00,feeder,5,N Current (RMS),A,17.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.16
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.33
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.08
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:50:00.000+00:00,feeder,4,N Current (RMS),A,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.88
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.54
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.19
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:50:00.000+00:00,feeder,3,N Current (RMS),A,19.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.55
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:50:00.000+00:00,feeder,2,N Current (RMS),A,28.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
