Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.29
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.67
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.78
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:50:00.000+00:00,feeder,1,N Current (RMS),A,16.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:50:00.000+00:00,transformer,,Temperature,C,14.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,57.08
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,54.88
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,54.34
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.55
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.07
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.78
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,18.02
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.26
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:40:00.000+00:00,feeder,6,N Current (RMS),A,33.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,73.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,70.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,88.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.98
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:40:00.000+00:00,feeder,5,N Current (RMS),A,20.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.78
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.08
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.27
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:40:00.000+00:00,feeder,4,N Current (RMS),A,13.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.83
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.06
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:40:00.000+00:00,feeder,3,N Current (RMS),A,14.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.94
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.45
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:40:00.000+00:00,feeder,2,N Current (RMS),A,21.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.06
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.68
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.36
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:40:00.000+00:00,feeder,1,N Current (RMS),A,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:40:00.000+00:00,transformer,,Temperature,C,14.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,46.78
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,52.21
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,51.14
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.68
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.52
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.27
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.57
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,30.92
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:30:00.000+00:00,feeder,6,N Current (RMS),A,49.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,74.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,68.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,127.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.04
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.27
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.77
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:30:00.000+00:00,feeder,5,N Current (RMS),A,23.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,53.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.72
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.08
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.16
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:30:00.000+00:00,feeder,4,N Current (RMS),A,27.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.39
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.81
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:30:00.000+00:00,feeder,3,N Current (RMS),A,17.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.03
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:30:00.000+00:00,feeder,2,N Current (RMS),A,10.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.42
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.64
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:30:00.000+00:00,feeder,1,N Current (RMS),A,15.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:30:00.000+00:00,transformer,,Temperature,C,14.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,49.75
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,47.84
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,70.06
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,102.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.01
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.44
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.73
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,20.29
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,41.94
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:20:00.000+00:00,feeder,6,N Current (RMS),A,72.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,69.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,83.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,170.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.72
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.17
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:20:00.000+00:00,feeder,5,N Current (RMS),A,15.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.14
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.19
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.12
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:20:00.000+00:00,feeder,4,N Current (RMS),A,31.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.36
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.04
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:20:00.000+00:00,feeder,3,N Current (RMS),A,38.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.45
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.95
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:20:00.000+00:00,feeder,2,N Current (RMS),A,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.88
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.14
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:20:00.000+00:00,feeder,1,N Current (RMS),A,27.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:20:00.000+00:00,transformer,,Temperature,C,14.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,52.73
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,55.14
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,90.61
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,135.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,369.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.76
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.33
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.74
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,19.78
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,21.82
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,39.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:10:00.000+00:00,feeder,6,N Current (RMS),A,60.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,81.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,88.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,158.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.91
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.65
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.97
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:10:00.000+00:00,feeder,5,N Current (RMS),A,24.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,56.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.23
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.94
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.59
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:10:00.000+00:00,feeder,4,N Current (RMS),A,25.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.98
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.26
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:10:00.000+00:00,feeder,3,N Current (RMS),A,30.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.73
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.63
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:10:00.000+00:00,feeder,2,N Current (RMS),A,10.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.43
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.63
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:10:00.000+00:00,feeder,1,N Current (RMS),A,19.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:10:00.000+00:00,transformer,,Temperature,C,14.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.48
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.97
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.03
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,54.97
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,57.25
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,86.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,124.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,351.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.15
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.23
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.49
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,25.13
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,22.35
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,30.88
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:00:00.000+00:00,feeder,6,N Current (RMS),A,40.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,101.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,91.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,124.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.62
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.98
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.57
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:00:00.000+00:00,feeder,5,N Current (RMS),A,28.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,57.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.48
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.28
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.08
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:00:00.000+00:00,feeder,4,N Current (RMS),A,22.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.44
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.23
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:00:00.000+00:00,feeder,3,N Current (RMS),A,19.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.06
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:00:00.000+00:00,feeder,2,N Current (RMS),A,15.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.24
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.42
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.43
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:00:00.000+00:00,feeder,1,N Current (RMS),A,19.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:00:00.000+00:00,transformer,,Temperature,C,14.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.79
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,66.37
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,58.32
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,71.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.46
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.95
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,22.49
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.14
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,27.04
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:50:00.000+00:00,feeder,6,N Current (RMS),A,38.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,91.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,78.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,110.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.44
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.58
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:50:00.000+00:00,feeder,5,N Current (RMS),A,26.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,55.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.01
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.82
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.66
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:50:00.000+00:00,feeder,4,N Current (RMS),A,17.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.16
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.08
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.92
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.54
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:50:00.000+00:00,feeder,3,N Current (RMS),A,16.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.83
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:50:00.000+00:00,feeder,2,N Current (RMS),A,12.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.21
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:50:00.000+00:00,feeder,1,N Current (RMS),A,27.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:50:00.000+00:00,transformer,,Temperature,C,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,64.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,49.95
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,66.04
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,101.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.93
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.48
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.72
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,19.91
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,21.56
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,28.93
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:40:00.000+00:00,feeder,6,N Current (RMS),A,36.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,81.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,87.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,117.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.96
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.54
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.78
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:40:00.000+00:00,feeder,5,N Current (RMS),A,33.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,68.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.54
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.81
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.68
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:40:00.000+00:00,feeder,4,N Current (RMS),A,14.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
