Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.71
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.91
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.11
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:40:00.000+00:00,feeder,3,N Current (RMS),A,20.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.43
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:40:00.000+00:00,feeder,2,N Current (RMS),A,14.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.98
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.48
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.62
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:40:00.000+00:00,feeder,1,N Current (RMS),A,24.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:40:00.000+00:00,transformer,,Temperature,C,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,57.79
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,55.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,71.56
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.44
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.43
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.38
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.68
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.61
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,33.07
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:30:00.000+00:00,feeder,6,N Current (RMS),A,51.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,67.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,80.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,133.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.97
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.44
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.06
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:30:00.000+00:00,feeder,5,N Current (RMS),A,27.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.12
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.97
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.22
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:30:00.000+00:00,feeder,4,N Current (RMS),A,11.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.37
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.21
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:30:00.000+00:00,feeder,3,N Current (RMS),A,29.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.45
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:30:00.000+00:00,feeder,2,N Current (RMS),A,11.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.05
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.91
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:30:00.000+00:00,feeder,1,N Current (RMS),A,36.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:30:00.000+00:00,transformer,,Temperature,C,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,56.67
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,48.89
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,75.14
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,112.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.91
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.66
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.02
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,18.28
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,19.25
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,24.25
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:20:00.000+00:00,feeder,6,N Current (RMS),A,34.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,74.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,78.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,99.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.49
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.78
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.63
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:20:00.000+00:00,feeder,5,N Current (RMS),A,25.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.04
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.76
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.94
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:20:00.000+00:00,feeder,4,N Current (RMS),A,12.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.92
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.78
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.29
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:20:00.000+00:00,feeder,3,N Current (RMS),A,20.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.75
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.27
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:20:00.000+00:00,feeder,2,N Current (RMS),A,17.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.62
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.34
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.73
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:20:00.000+00:00,feeder,1,N Current (RMS),A,19.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:20:00.000+00:00,transformer,,Temperature,C,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,55.48
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,49.65
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,57.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.12
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.59
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.27
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,23.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,23.69
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:10:00.000+00:00,feeder,6,N Current (RMS),A,31.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,82.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,94.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,97.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.15
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.63
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.94
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:10:00.000+00:00,feeder,5,N Current (RMS),A,23.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,49.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.87
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.23
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.07
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:10:00.000+00:00,feeder,4,N Current (RMS),A,13.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.83
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.35
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.28
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:10:00.000+00:00,feeder,3,N Current (RMS),A,25.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:10:00.000+00:00,feeder,2,N Current (RMS),A,9.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.38
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.36
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.53
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:10:00.000+00:00,feeder,1,N Current (RMS),A,35.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:10:00.000+00:00,transformer,,Temperature,C,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,63.42
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,57.48
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,58.27
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.07
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.53
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.84
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.86
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.79
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,25.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:00:00.000+00:00,feeder,6,N Current (RMS),A,35.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,81.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,77.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,104.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.39
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.35
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.89
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:00:00.000+00:00,feeder,5,N Current (RMS),A,25.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,46.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,53.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.79
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.64
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.61
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:00:00.000+00:00,feeder,4,N Current (RMS),A,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.87
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.51
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:00:00.000+00:00,feeder,3,N Current (RMS),A,18.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.69
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:00:00.000+00:00,feeder,2,N Current (RMS),A,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.49
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.19
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.66
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:00:00.000+00:00,feeder,1,N Current (RMS),A,43.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:00:00.000+00:00,transformer,,Temperature,C,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,67.52
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.22
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,61.26
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,104.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.69
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.96
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,24.57
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,21.54
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,26.99
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:50:00.000+00:00,feeder,6,N Current (RMS),A,39.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,99.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,87.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,110.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.67
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.49
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.49
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:50:00.000+00:00,feeder,5,N Current (RMS),A,29.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,59.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.77
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.29
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:50:00.000+00:00,feeder,4,N Current (RMS),A,16.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.54
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.35
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.71
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:50:00.000+00:00,feeder,3,N Current (RMS),A,19.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.89
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:50:00.000+00:00,feeder,2,N Current (RMS),A,11.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.66
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.96
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:50:00.000+00:00,feeder,1,N Current (RMS),A,46.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:50:00.000+00:00,transformer,,Temperature,C,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,77.49
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,53.77
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,66.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,119.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,312.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.57
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.95
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,22.12
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,24.46
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,27.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:40:00.000+00:00,feeder,6,N Current (RMS),A,34.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,89.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,99.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,110.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.93
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.32
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.16
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:40:00.000+00:00,feeder,5,N Current (RMS),A,26.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,52.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.17
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.36
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:40:00.000+00:00,feeder,4,N Current (RMS),A,17.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.17
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.92
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.66
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:40:00.000+00:00,feeder,3,N Current (RMS),A,22.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:40:00.000+00:00,feeder,2,N Current (RMS),A,9.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.52
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.65
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:40:00.000+00:00,feeder,1,N Current (RMS),A,30.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:40:00.000+00:00,transformer,,Temperature,C,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,63.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,58.87
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,66.15
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.88
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.94
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,20.56
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,23.49
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.79
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:30:00.000+00:00,feeder,6,N Current (RMS),A,34.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,83.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,96.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,85.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
