Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.39
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.55
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.81
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:30:00.000+00:00,feeder,5,N Current (RMS),A,19.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.34
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.01
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.59
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:30:00.000+00:00,feeder,4,N Current (RMS),A,22.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.12
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.54
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.07
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.81
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:30:00.000+00:00,feeder,3,N Current (RMS),A,14.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.02
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:30:00.000+00:00,feeder,2,N Current (RMS),A,10.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.66
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.59
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.32
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:30:00.000+00:00,feeder,1,N Current (RMS),A,26.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:30:00.000+00:00,transformer,,Temperature,C,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,61.21
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,58.86
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,53.35
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.12
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.32
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.37
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,21.17
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,22.38
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.81
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:20:00.000+00:00,feeder,6,N Current (RMS),A,35.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,85.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,90.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,90.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.54
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.98
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:20:00.000+00:00,feeder,5,N Current (RMS),A,20.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.17
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.09
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.93
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.81
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:20:00.000+00:00,feeder,4,N Current (RMS),A,18.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.16
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.54
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.99
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.43
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:20:00.000+00:00,feeder,3,N Current (RMS),A,18.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.87
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.77
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.76
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:20:00.000+00:00,feeder,2,N Current (RMS),A,13.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.08
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.63
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:20:00.000+00:00,feeder,1,N Current (RMS),A,29.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:20:00.000+00:00,transformer,,Temperature,C,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,62.95
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,56.24
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,61.08
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,95.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.25
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.67
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,22.08
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,27.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:10:00.000+00:00,feeder,6,N Current (RMS),A,40.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,88.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,111.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,86.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.89
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.53
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:10:00.000+00:00,feeder,5,N Current (RMS),A,17.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.39
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.81
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:10:00.000+00:00,feeder,4,N Current (RMS),A,16.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.29
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.79
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.44
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.06
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:10:00.000+00:00,feeder,3,N Current (RMS),A,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:10:00.000+00:00,feeder,2,N Current (RMS),A,12.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.07
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.51
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.47
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:10:00.000+00:00,feeder,1,N Current (RMS),A,19.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:10:00.000+00:00,transformer,,Temperature,C,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.32
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.64
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,59.39
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,68.01
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.78
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.26
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.91
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,31.85
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.34
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:00:00.000+00:00,feeder,6,N Current (RMS),A,45.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,76.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,127.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,94.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.76
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.98
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.72
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:00:00.000+00:00,feeder,5,N Current (RMS),A,17.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.49
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.79
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.12
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.95
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:00:00.000+00:00,feeder,4,N Current (RMS),A,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.82
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.22
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.92
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:00:00.000+00:00,feeder,3,N Current (RMS),A,34.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.39
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.89
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:00:00.000+00:00,feeder,2,N Current (RMS),A,22.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.77
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.52
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:00:00.000+00:00,feeder,1,N Current (RMS),A,43.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:00:00.000+00:00,transformer,,Temperature,C,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.99
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.43
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,65.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,75.92
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,57.34
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.55
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.44
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.07
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,21.13
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,30.87
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,28.42
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:50:00.000+00:00,feeder,6,N Current (RMS),A,39.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,87.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,124.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,115.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.95
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.35
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:50:00.000+00:00,feeder,5,N Current (RMS),A,22.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,50.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.27
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.93
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.99
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.48
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:50:00.000+00:00,feeder,4,N Current (RMS),A,15.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.14
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.46
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.39
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.04
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:50:00.000+00:00,feeder,3,N Current (RMS),A,33.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.28
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.57
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.49
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:50:00.000+00:00,feeder,1,N Current (RMS),A,53.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:50:00.000+00:00,transformer,,Temperature,C,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.13
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.59
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,68.03
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,76.23
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,70.36
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,306.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.26
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.43
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,21.19
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,27.36
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,31.69
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:40:00.000+00:00,feeder,6,N Current (RMS),A,39.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,85.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,111.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,128.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.04
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.23
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.27
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:40:00.000+00:00,feeder,5,N Current (RMS),A,16.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.34
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.92
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.45
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:40:00.000+00:00,feeder,4,N Current (RMS),A,18.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.56
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.11
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:40:00.000+00:00,feeder,3,N Current (RMS),A,31.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.24
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.59
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:40:00.000+00:00,feeder,2,N Current (RMS),A,31.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.83
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.32
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:40:00.000+00:00,feeder,1,N Current (RMS),A,22.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:40:00.000+00:00,transformer,,Temperature,C,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,56.44
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,67.97
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,84.43
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,108.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,341.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.18
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.82
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.01
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,23.23
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,32.89
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,33.27
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:30:00.000+00:00,feeder,6,N Current (RMS),A,45.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,93.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,131.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,135.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.67
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.69
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.27
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:30:00.000+00:00,feeder,5,N Current (RMS),A,20.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,51.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.07
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:30:00.000+00:00,feeder,4,N Current (RMS),A,14.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.98
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.94
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:30:00.000+00:00,feeder,3,N Current (RMS),A,42.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.64
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:30:00.000+00:00,feeder,2,N Current (RMS),A,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.77
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:30:00.000+00:00,feeder,1,N Current (RMS),A,23.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:30:00.000+00:00,transformer,,Temperature,C,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.71
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.22
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,63.47
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,77.75
