Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,77.32
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,99.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,311.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,315.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.44
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.98
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,19.91
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,30.79
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,30.13
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:20:00.000+00:00,feeder,6,N Current (RMS),A,39.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,80.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,123.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,121.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.72
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.66
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.97
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:20:00.000+00:00,feeder,5,N Current (RMS),A,16.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.06
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.45
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.15
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:20:00.000+00:00,feeder,4,N Current (RMS),A,11.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.27
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.38
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:20:00.000+00:00,feeder,3,N Current (RMS),A,21.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.21
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:20:00.000+00:00,feeder,2,N Current (RMS),A,9.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:20:00.000+00:00,feeder,1,N Current (RMS),A,25.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:20:00.000+00:00,transformer,,Temperature,C,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.88
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,58.12
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,75.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,76.06
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,88.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.37
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,31.89
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,32.89
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:10:00.000+00:00,feeder,6,N Current (RMS),A,46.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,74.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,128.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,133.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.74
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.67
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.71
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:10:00.000+00:00,feeder,5,N Current (RMS),A,21.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,55.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.02
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.96
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.24
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:10:00.000+00:00,feeder,4,N Current (RMS),A,14.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.42
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.24
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.89
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.99
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:10:00.000+00:00,feeder,3,N Current (RMS),A,29.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.64
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.26
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.21
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:10:00.000+00:00,feeder,2,N Current (RMS),A,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.68
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.11
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:10:00.000+00:00,feeder,1,N Current (RMS),A,22.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:10:00.000+00:00,transformer,,Temperature,C,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.09
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.24
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,55.63
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,79.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,80.16
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.73
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.56
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,28.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,31.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:00:00.000+00:00,feeder,6,N Current (RMS),A,40.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,75.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,116.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,127.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.11
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.57
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.99
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:00:00.000+00:00,feeder,5,N Current (RMS),A,15.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.77
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.83
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.92
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.36
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:00:00.000+00:00,feeder,4,N Current (RMS),A,15.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.96
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:00:00.000+00:00,feeder,3,N Current (RMS),A,25.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.99
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:00:00.000+00:00,feeder,2,N Current (RMS),A,28.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.03
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.32
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:00:00.000+00:00,feeder,1,N Current (RMS),A,32.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:00:00.000+00:00,transformer,,Temperature,C,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,57.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,73.66
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,82.48
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,301.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,337.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.44
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.09
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,20.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,32.38
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,37.42
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:50:00.000+00:00,feeder,6,N Current (RMS),A,53.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,85.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,131.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,158.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.64
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.51
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.37
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:50:00.000+00:00,feeder,5,N Current (RMS),A,26.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,39.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,57.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.32
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.23
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.66
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:50:00.000+00:00,feeder,4,N Current (RMS),A,26.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.01
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.68
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:50:00.000+00:00,feeder,3,N Current (RMS),A,29.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.92
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.14
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.03
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.74
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:50:00.000+00:00,feeder,2,N Current (RMS),A,35.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.51
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:50:00.000+00:00,feeder,1,N Current (RMS),A,31.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:50:00.000+00:00,transformer,,Temperature,C,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.87
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,62.49
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,84.03
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,97.37
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,121.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,341.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,405.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.48
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,23.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,29.04
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,32.97
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:40:00.000+00:00,feeder,6,N Current (RMS),A,36.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,95.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,118.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,135.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.43
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.91
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:40:00.000+00:00,feeder,5,N Current (RMS),A,25.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,51.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.46
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.44
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:40:00.000+00:00,feeder,4,N Current (RMS),A,19.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.48
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.95
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.17
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.77
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:40:00.000+00:00,feeder,3,N Current (RMS),A,37.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.34
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.11
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:40:00.000+00:00,feeder,2,N Current (RMS),A,18.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.75
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.53
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.32
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:40:00.000+00:00,feeder,1,N Current (RMS),A,20.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:40:00.000+00:00,transformer,,Temperature,C,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.71
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,65.67
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,83.46
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,87.62
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,339.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,358.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.09
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.39
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,22.25
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,27.97
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,25.83
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:30:00.000+00:00,feeder,6,N Current (RMS),A,33.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,90.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,113.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,105.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.85
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.65
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:30:00.000+00:00,feeder,5,N Current (RMS),A,16.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.57
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.57
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.36
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:30:00.000+00:00,feeder,4,N Current (RMS),A,16.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.79
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.47
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.53
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.86
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:30:00.000+00:00,feeder,3,N Current (RMS),A,27.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:30:00.000+00:00,feeder,2,N Current (RMS),A,42.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.61
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.79
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:30:00.000+00:00,feeder,1,N Current (RMS),A,19.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:30:00.000+00:00,transformer,,Temperature,C,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,63.24
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,87.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,63.87
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,354.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.55
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.62
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,21.61
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,25.44
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,31.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:20:00.000+00:00,feeder,6,N Current (RMS),A,35.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,87.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,104.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,127.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.39
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.04
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.21
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:20:00.000+00:00,feeder,5,N Current (RMS),A,16.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.16
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.01
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.28
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:20:00.000+00:00,feeder,4,N Current (RMS),A,20.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.73
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.36
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.75
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:20:00.000+00:00,feeder,3,N Current (RMS),A,22.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.01
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.06
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:20:00.000+00:00,feeder,2,N Current (RMS),A,26.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.17
