Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.67
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.65
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:20:00.000+00:00,feeder,1,N Current (RMS),A,25.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:20:00.000+00:00,transformer,,Temperature,C,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,61.91
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,70.99
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,75.24
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.22
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,24.37
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,21.07
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,28.06
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:10:00.000+00:00,feeder,6,N Current (RMS),A,39.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,99.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,86.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,114.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.07
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.99
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.44
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:10:00.000+00:00,feeder,5,N Current (RMS),A,21.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,49.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.74
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.77
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:10:00.000+00:00,feeder,4,N Current (RMS),A,18.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.55
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.43
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.94
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.93
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:10:00.000+00:00,feeder,3,N Current (RMS),A,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.22
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.92
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:10:00.000+00:00,feeder,2,N Current (RMS),A,24.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.58
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.06
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:10:00.000+00:00,feeder,1,N Current (RMS),A,35.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:10:00.000+00:00,transformer,,Temperature,C,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,73.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,62.11
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,70.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.37
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.23
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,23.07
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.17
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,32.16
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:00:00.000+00:00,feeder,6,N Current (RMS),A,50.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,93.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,70.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,130.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.72
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.71
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.67
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:00:00.000+00:00,feeder,5,N Current (RMS),A,25.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.32
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:00:00.000+00:00,feeder,4,N Current (RMS),A,19.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.33
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.74
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.73
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.29
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:00:00.000+00:00,feeder,3,N Current (RMS),A,18.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.79
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.36
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.83
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:00:00.000+00:00,feeder,2,N Current (RMS),A,28.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.23
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.49
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:00:00.000+00:00,feeder,1,N Current (RMS),A,34.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:00:00.000+00:00,transformer,,Temperature,C,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,69.86
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,53.97
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,79.74
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,117.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,324.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.39
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.84
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,20.77
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,20.95
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,30.76
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:50:00.000+00:00,feeder,6,N Current (RMS),A,39.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,84.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,85.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,125.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.25
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.96
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.11
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:50:00.000+00:00,feeder,5,N Current (RMS),A,24.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.84
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.88
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.94
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:50:00.000+00:00,feeder,4,N Current (RMS),A,15.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.94
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.34
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.07
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:50:00.000+00:00,feeder,3,N Current (RMS),A,20.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:50:00.000+00:00,feeder,2,N Current (RMS),A,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.63
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.76
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:50:00.000+00:00,feeder,1,N Current (RMS),A,25.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:50:00.000+00:00,transformer,,Temperature,C,14.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,58.57
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,57.27
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,77.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,100.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,317.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.26
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.24
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,19.32
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,22.36
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,33.83
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:40:00.000+00:00,feeder,6,N Current (RMS),A,43.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,78.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,90.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,137.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.08
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.99
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.06
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:40:00.000+00:00,feeder,5,N Current (RMS),A,21.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,49.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.56
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.82
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.78
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:40:00.000+00:00,feeder,4,N Current (RMS),A,19.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.04
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.89
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.59
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:40:00.000+00:00,feeder,3,N Current (RMS),A,19.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.33
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.82
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.91
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:40:00.000+00:00,feeder,2,N Current (RMS),A,14.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.91
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.55
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.93
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:40:00.000+00:00,feeder,1,N Current (RMS),A,18.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:40:00.000+00:00,transformer,,Temperature,C,14.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,54.27
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,61.44
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,86.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,110.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,350.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.06
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.61
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.64
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,41.49
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:30:00.000+00:00,feeder,6,N Current (RMS),A,70.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,75.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,80.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,168.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.66
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.28
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:30:00.000+00:00,feeder,5,N Current (RMS),A,28.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,59.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.75
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.98
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.92
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:30:00.000+00:00,feeder,4,N Current (RMS),A,28.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.08
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.51
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.55
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.99
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:30:00.000+00:00,feeder,3,N Current (RMS),A,23.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.38
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.78
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:30:00.000+00:00,feeder,2,N Current (RMS),A,18.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.57
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.27
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.27
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:30:00.000+00:00,feeder,1,N Current (RMS),A,33.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:30:00.000+00:00,transformer,,Temperature,C,14.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,52.23
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,101.72
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,165.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,411.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.11
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,21.56
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.93
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,40.01
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:20:00.000+00:00,feeder,6,N Current (RMS),A,70.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,86.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,70.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,162.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.55
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.63
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.54
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:20:00.000+00:00,feeder,5,N Current (RMS),A,43.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,77.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.52
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.26
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:20:00.000+00:00,feeder,4,N Current (RMS),A,25.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.68
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.91
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.21
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.25
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:20:00.000+00:00,feeder,3,N Current (RMS),A,17.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.93
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.62
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:20:00.000+00:00,feeder,2,N Current (RMS),A,24.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.68
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.14
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:20:00.000+00:00,feeder,1,N Current (RMS),A,39.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:20:00.000+00:00,transformer,,Temperature,C,14.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,63.59
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,102.66
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,181.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,415.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.45
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.47
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,26.17
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,19.39
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,37.42
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:10:00.000+00:00,feeder,6,N Current (RMS),A,56.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,106.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,79.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,151.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.68
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.73
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.62
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.79
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:10:00.000+00:00,feeder,5,N Current (RMS),A,30.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,43.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,60.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.38
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.13
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.65
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:10:00.000+00:00,feeder,4,N Current (RMS),A,22.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.04
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.74
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.73
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.55
