Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:10:00.000+00:00,feeder,3,N Current (RMS),A,18.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.96
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.89
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:10:00.000+00:00,feeder,2,N Current (RMS),A,39.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.48
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:10:00.000+00:00,feeder,1,N Current (RMS),A,37.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:10:00.000+00:00,transformer,,Temperature,C,14.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,73.98
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,47.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,95.62
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,157.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,386.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,25.37
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.37
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,36.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:00:00.000+00:00,feeder,6,N Current (RMS),A,53.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,102.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,75.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,146.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.52
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.34
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.48
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:00:00.000+00:00,feeder,5,N Current (RMS),A,40.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,71.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.27
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.63
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.51
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:00:00.000+00:00,feeder,4,N Current (RMS),A,23.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.13
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.06
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:00:00.000+00:00,feeder,3,N Current (RMS),A,15.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.46
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.35
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:00:00.000+00:00,feeder,2,N Current (RMS),A,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.26
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.07
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.11
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:00:00.000+00:00,feeder,1,N Current (RMS),A,34.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:00:00.000+00:00,transformer,,Temperature,C,14.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,70.33
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,47.59
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,85.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,128.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,347.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.08
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,24.68
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,33.18
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:50:00.000+00:00,feeder,6,N Current (RMS),A,53.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,99.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,73.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,134.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.61
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.23
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.15
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.49
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:50:00.000+00:00,feeder,5,N Current (RMS),A,30.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,55.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.57
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.64
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.91
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:50:00.000+00:00,feeder,4,N Current (RMS),A,19.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.95
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.82
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.54
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:50:00.000+00:00,feeder,3,N Current (RMS),A,16.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.11
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.49
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.43
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:50:00.000+00:00,feeder,2,N Current (RMS),A,11.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.76
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.11
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:50:00.000+00:00,feeder,1,N Current (RMS),A,29.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:50:00.000+00:00,transformer,,Temperature,C,14.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,66.95
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,43.55
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,80.65
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,133.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,326.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.16
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.32
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,28.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,31.72
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:40:00.000+00:00,feeder,6,N Current (RMS),A,42.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,67.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,114.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,128.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.56
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:40:00.000+00:00,feeder,5,N Current (RMS),A,27.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,67.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.52
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.56
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.94
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.46
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:40:00.000+00:00,feeder,4,N Current (RMS),A,18.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.14
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.77
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:40:00.000+00:00,feeder,3,N Current (RMS),A,18.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.19
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.22
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:40:00.000+00:00,feeder,2,N Current (RMS),A,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.78
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:40:00.000+00:00,feeder,1,N Current (RMS),A,27.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:40:00.000+00:00,transformer,,Temperature,C,14.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,48.26
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,68.06
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,79.88
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,102.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.52
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.47
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.17
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,28.13
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,27.18
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:30:00.000+00:00,feeder,6,N Current (RMS),A,34.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,73.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,115.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,110.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.16
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.22
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.24
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:30:00.000+00:00,feeder,5,N Current (RMS),A,25.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,60.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.85
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.71
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.22
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:30:00.000+00:00,feeder,4,N Current (RMS),A,16.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.17
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.32
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.58
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.21
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:30:00.000+00:00,feeder,3,N Current (RMS),A,15.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:30:00.000+00:00,feeder,2,N Current (RMS),A,10.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.69
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.24
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.47
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:30:00.000+00:00,feeder,1,N Current (RMS),A,27.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:30:00.000+00:00,transformer,,Temperature,C,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,48.83
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,65.54
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,66.99
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.42
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.37
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.89
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,18.64
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:20:00.000+00:00,feeder,6,N Current (RMS),A,27.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,70.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,76.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,79.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.77
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.32
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.73
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:20:00.000+00:00,feeder,5,N Current (RMS),A,12.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.03
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.21
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:20:00.000+00:00,feeder,4,N Current (RMS),A,14.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.96
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.35
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.15
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.04
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.64
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:20:00.000+00:00,feeder,2,N Current (RMS),A,10.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.78
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:20:00.000+00:00,feeder,1,N Current (RMS),A,16.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:20:00.000+00:00,transformer,,Temperature,C,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,44.57
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,46.72
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,49.39
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.68
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.39
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.62
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.17
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:10:00.000+00:00,feeder,6,N Current (RMS),A,26.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,48.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,74.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,67.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.29
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.74
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.32
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:10:00.000+00:00,feeder,5,N Current (RMS),A,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.39
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.97
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.83
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:10:00.000+00:00,feeder,4,N Current (RMS),A,10.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.71
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.43
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.66
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:10:00.000+00:00,feeder,3,N Current (RMS),A,13.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.45
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.68
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:10:00.000+00:00,feeder,2,N Current (RMS),A,14.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.05
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.73
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:10:00.000+00:00,feeder,1,N Current (RMS),A,17.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:10:00.000+00:00,transformer,,Temperature,C,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.69
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,44.77
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,43.42
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.62
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.69
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,21.26
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.49
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:00:00.000+00:00,feeder,6,N Current (RMS),A,32.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,43.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,86.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,83.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.62
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.16
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:00:00.000+00:00,feeder,5,N Current (RMS),A,15.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
