Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.66
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.75
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.89
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:00:00.000+00:00,feeder,4,N Current (RMS),A,11.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.82
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.88
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:00:00.000+00:00,feeder,3,N Current (RMS),A,22.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:00:00.000+00:00,feeder,2,N Current (RMS),A,11.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.64
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.08
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.61
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:00:00.000+00:00,feeder,1,N Current (RMS),A,12.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:00:00.000+00:00,transformer,,Temperature,C,13.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.54
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.38
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,50.61
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,49.49
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.98
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.88
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,20.88
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.64
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:50:00.000+00:00,feeder,6,N Current (RMS),A,29.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,52.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,84.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,72.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.28
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.66
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.79
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:50:00.000+00:00,feeder,5,N Current (RMS),A,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.76
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.94
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:50:00.000+00:00,feeder,4,N Current (RMS),A,13.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.85
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.49
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.27
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:50:00.000+00:00,feeder,3,N Current (RMS),A,15.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.15
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.07
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:50:00.000+00:00,feeder,2,N Current (RMS),A,12.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.02
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.18
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.89
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:50:00.000+00:00,feeder,1,N Current (RMS),A,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:50:00.000+00:00,transformer,,Temperature,C,13.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.81
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,49.48
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,45.62
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.32
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.43
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.71
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.24
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.81
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.87
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:40:00.000+00:00,feeder,6,N Current (RMS),A,23.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,57.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,72.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,76.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.64
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.37
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.48
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:40:00.000+00:00,feeder,5,N Current (RMS),A,15.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.44
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.07
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.04
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:40:00.000+00:00,feeder,4,N Current (RMS),A,14.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.81
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.37
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.93
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:40:00.000+00:00,feeder,3,N Current (RMS),A,7.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.96
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.86
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:40:00.000+00:00,feeder,2,N Current (RMS),A,15.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.92
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:40:00.000+00:00,feeder,1,N Current (RMS),A,12.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:40:00.000+00:00,transformer,,Temperature,C,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.47
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,46.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,49.03
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.32
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.38
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.07
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,22.53
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,28.59
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:30:00.000+00:00,feeder,6,N Current (RMS),A,35.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,65.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,91.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,116.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.23
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.35
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:30:00.000+00:00,feeder,5,N Current (RMS),A,18.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.71
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.79
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.42
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:30:00.000+00:00,feeder,4,N Current (RMS),A,10.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.02
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.15
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.28
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.12
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:30:00.000+00:00,feeder,3,N Current (RMS),A,22.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.17
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.17
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:30:00.000+00:00,feeder,2,N Current (RMS),A,15.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.69
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:30:00.000+00:00,feeder,1,N Current (RMS),A,15.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:30:00.000+00:00,transformer,,Temperature,C,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,42.03
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,54.76
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,67.32
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.84
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.24
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,22.03
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,29.04
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:20:00.000+00:00,feeder,6,N Current (RMS),A,39.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,58.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,89.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,117.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.46
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.99
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.61
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:20:00.000+00:00,feeder,5,N Current (RMS),A,14.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.56
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.47
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:20:00.000+00:00,feeder,4,N Current (RMS),A,9.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.98
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.99
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.57
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.18
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:20:00.000+00:00,feeder,3,N Current (RMS),A,26.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.21
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:20:00.000+00:00,feeder,2,N Current (RMS),A,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.24
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:20:00.000+00:00,feeder,1,N Current (RMS),A,16.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:20:00.000+00:00,transformer,,Temperature,C,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,38.76
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,52.18
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,66.77
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.85
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.98
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.49
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,20.44
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.47
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:10:00.000+00:00,feeder,6,N Current (RMS),A,28.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,51.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,83.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,83.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.81
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.75
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.51
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:10:00.000+00:00,feeder,5,N Current (RMS),A,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.63
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.52
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.72
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:10:00.000+00:00,feeder,4,N Current (RMS),A,10.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.93
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.27
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.63
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:10:00.000+00:00,feeder,3,N Current (RMS),A,18.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:10:00.000+00:00,feeder,2,N Current (RMS),A,10.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.21
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.64
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:10:00.000+00:00,feeder,1,N Current (RMS),A,17.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:10:00.000+00:00,transformer,,Temperature,C,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.75
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,48.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,49.75
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.78
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.69
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.26
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.12
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.81
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:00:00.000+00:00,feeder,6,N Current (RMS),A,24.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,54.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,61.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,69.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.15
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.39
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.73
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:00:00.000+00:00,feeder,5,N Current (RMS),A,13.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.25
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.35
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:00:00.000+00:00,feeder,4,N Current (RMS),A,10.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.03
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.29
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:00:00.000+00:00,feeder,3,N Current (RMS),A,8.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.42
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.92
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:00:00.000+00:00,feeder,2,N Current (RMS),A,9.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.54
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:00:00.000+00:00,feeder,1,N Current (RMS),A,19.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:00:00.000+00:00,transformer,,Temperature,C,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.29
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,37.63
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,39.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,42.79
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
