Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.06
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.35
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:50:00.000+00:00,feeder,6,N Current (RMS),A,24.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,51.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,63.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,75.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.32
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:50:00.000+00:00,feeder,5,N Current (RMS),A,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.98
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.39
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.57
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:50:00.000+00:00,feeder,4,N Current (RMS),A,7.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.66
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.92
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.03
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:50:00.000+00:00,feeder,3,N Current (RMS),A,8.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.52
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:50:00.000+00:00,feeder,2,N Current (RMS),A,11.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.95
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.75
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:50:00.000+00:00,feeder,1,N Current (RMS),A,21.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:50:00.000+00:00,transformer,,Temperature,C,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.54
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,38.49
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,42.16
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,43.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.52
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.89
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.27
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.08
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,23.66
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:40:00.000+00:00,feeder,6,N Current (RMS),A,32.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,62.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,65.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,96.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.59
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.39
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.76
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:40:00.000+00:00,feeder,5,N Current (RMS),A,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.98
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.91
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:40:00.000+00:00,feeder,4,N Current (RMS),A,10.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.56
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.86
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.89
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.49
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:40:00.000+00:00,feeder,2,N Current (RMS),A,9.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.93
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:40:00.000+00:00,feeder,1,N Current (RMS),A,22.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:40:00.000+00:00,transformer,,Temperature,C,13.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,43.94
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.91
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,54.28
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.28
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.62
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.03
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.07
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:30:00.000+00:00,feeder,6,N Current (RMS),A,28.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,61.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,57.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,72.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.59
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.96
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.77
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:30:00.000+00:00,feeder,5,N Current (RMS),A,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.54
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.84
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.02
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:30:00.000+00:00,feeder,4,N Current (RMS),A,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.94
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.09
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.15
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:30:00.000+00:00,feeder,3,N Current (RMS),A,9.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:30:00.000+00:00,feeder,2,N Current (RMS),A,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.79
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:30:00.000+00:00,feeder,1,N Current (RMS),A,22.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:30:00.000+00:00,transformer,,Temperature,C,13.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,44.71
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.34
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,44.13
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.87
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.49
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.13
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.24
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:20:00.000+00:00,feeder,6,N Current (RMS),A,33.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,67.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,59.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,75.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.99
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.19
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.44
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:20:00.000+00:00,feeder,5,N Current (RMS),A,19.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.99
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.93
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.66
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:20:00.000+00:00,feeder,4,N Current (RMS),A,21.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.33
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.76
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.76
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:20:00.000+00:00,feeder,3,N Current (RMS),A,10.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.51
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.85
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:20:00.000+00:00,feeder,1,N Current (RMS),A,27.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:20:00.000+00:00,transformer,,Temperature,C,13.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,49.14
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.53
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,47.56
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.46
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.28
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.16
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.49
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.46
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:10:00.000+00:00,feeder,6,N Current (RMS),A,26.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,54.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,67.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,76.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.21
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:10:00.000+00:00,feeder,5,N Current (RMS),A,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.53
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.35
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.57
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:10:00.000+00:00,feeder,4,N Current (RMS),A,16.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.28
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.44
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.85
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:10:00.000+00:00,feeder,3,N Current (RMS),A,14.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:10:00.000+00:00,feeder,2,N Current (RMS),A,11.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:10:00.000+00:00,feeder,1,N Current (RMS),A,27.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:10:00.000+00:00,transformer,,Temperature,C,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,43.68
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,42.13
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,47.04
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.63
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.32
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.56
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.63
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:00:00.000+00:00,feeder,6,N Current (RMS),A,27.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,47.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,60.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,73.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.45
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.63
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:00:00.000+00:00,feeder,5,N Current (RMS),A,17.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.68
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.75
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:00:00.000+00:00,feeder,4,N Current (RMS),A,11.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.24
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.16
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.55
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:00:00.000+00:00,feeder,3,N Current (RMS),A,13.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:00:00.000+00:00,feeder,2,N Current (RMS),A,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.61
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.55
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:00:00.000+00:00,feeder,1,N Current (RMS),A,23.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:00:00.000+00:00,transformer,,Temperature,C,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,39.21
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.36
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,47.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
930656,SEWALL HIGHWAY COVEY,2024-03-12T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.21
930656,SEWALL HIGHWAY COVEY,2024-03-12T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.81
930656,SEWALL HIGHWAY COVEY,2024-03-12T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.96
930656,SEWALL HIGHWAY COVEY,2024-03-12T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.16
930656,SEWALL HIGHWAY COVEY,2024-03-12T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.27
930656,SEWALL HIGHWAY COVEY,2024-03-12T12:50:00.000+00:00,feeder,6,N Current (RMS),A,33.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,37.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,80.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,83.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-12T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
930656,SEWALL HIGHWAY COVEY,2024-03-12T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.93
930656,SEWALL HIGHWAY COVEY,2024-03-12T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.13
930656,SEWALL HIGHWAY COVEY,2024-03-12T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.35
930656,SEWALL HIGHWAY COVEY,2024-03-12T12:50:00.000+00:00,feeder,5,N Current (RMS),A,17.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
930656,SEWALL HIGHWAY COVEY,2024-03-12T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
930656,SEWALL HIGHWAY COVEY,2024-03-12T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
930656,SEWALL HIGHWAY COVEY,2024-03-12T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.06
930656,SEWALL HIGHWAY COVEY,2024-03-12T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.37
930656,SEWALL HIGHWAY COVEY,2024-03-12T12:50:00.000+00:00,feeder,4,N Current (RMS),A,17.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.11
930656,SEWALL HIGHWAY COVEY,2024-03-12T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
930656,SEWALL HIGHWAY COVEY,2024-03-12T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
930656,SEWALL HIGHWAY COVEY,2024-03-12T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.03
930656,SEWALL HIGHWAY COVEY,2024-03-12T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.09
930656,SEWALL HIGHWAY COVEY,2024-03-12T12:50:00.000+00:00,feeder,3,N Current (RMS),A,16.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-12T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
930656,SEWALL HIGHWAY COVEY,2024-03-12T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.01
930656,SEWALL HIGHWAY COVEY,2024-03-12T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.61
930656,SEWALL HIGHWAY COVEY,2024-03-12T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.24
930656,SEWALL HIGHWAY COVEY,2024-03-12T12:50:00.000+00:00,feeder,2,N Current (RMS),A,11.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
930656,SEWALL HIGHWAY COVEY,2024-03-12T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
930656,SEWALL HIGHWAY COVEY,2024-03-12T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
930656,SEWALL HIGHWAY COVEY,2024-03-12T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.15
930656,SEWALL HIGHWAY COVEY,2024-03-12T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
930656,SEWALL HIGHWAY COVEY,2024-03-12T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.58
930656,SEWALL HIGHWAY COVEY,2024-03-12T12:50:00.000+00:00,feeder,1,N Current (RMS),A,33.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
