Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.74
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.93
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:40:00.000+00:00,feeder,2,N Current (RMS),A,20.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.51
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.23
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.42
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:40:00.000+00:00,feeder,1,N Current (RMS),A,27.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:40:00.000+00:00,transformer,,Temperature,C,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,44.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,41.85
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,75.85
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,123.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.47
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.09
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.67
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,26.26
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:30:00.000+00:00,feeder,6,N Current (RMS),A,35.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,65.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,69.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,107.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.64
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.54
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.02
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.91
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:30:00.000+00:00,feeder,5,N Current (RMS),A,19.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.46
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.01
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.43
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:30:00.000+00:00,feeder,4,N Current (RMS),A,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.22
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.98
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.38
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:30:00.000+00:00,feeder,3,N Current (RMS),A,23.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.95
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.58
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:30:00.000+00:00,feeder,2,N Current (RMS),A,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.67
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:30:00.000+00:00,feeder,1,N Current (RMS),A,24.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:30:00.000+00:00,transformer,,Temperature,C,13.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,47.94
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,48.26
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,63.65
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.26
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.15
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.84
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.43
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:20:00.000+00:00,feeder,6,N Current (RMS),A,29.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,62.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,53.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,65.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.55
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.94
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.89
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:20:00.000+00:00,feeder,5,N Current (RMS),A,19.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.22
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.95
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.84
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:20:00.000+00:00,feeder,4,N Current (RMS),A,20.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.91
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.64
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.43
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:20:00.000+00:00,feeder,3,N Current (RMS),A,12.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:20:00.000+00:00,feeder,2,N Current (RMS),A,13.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.76
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.25
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:20:00.000+00:00,feeder,1,N Current (RMS),A,20.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:20:00.000+00:00,transformer,,Temperature,C,13.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,44.12
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.53
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.27
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.17
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.71
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.78
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.97
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:10:00.000+00:00,feeder,6,N Current (RMS),A,42.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,85.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,53.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,71.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.26
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.78
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:10:00.000+00:00,feeder,5,N Current (RMS),A,20.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.09
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.86
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.43
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:10:00.000+00:00,feeder,4,N Current (RMS),A,36.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.42
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.24
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.43
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:10:00.000+00:00,feeder,3,N Current (RMS),A,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.36
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:10:00.000+00:00,feeder,2,N Current (RMS),A,15.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.75
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:10:00.000+00:00,feeder,1,N Current (RMS),A,19.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:10:00.000+00:00,transformer,,Temperature,C,13.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,54.85
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,40.37
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.05
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.72
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.38
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.94
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.66
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.85
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:00:00.000+00:00,feeder,6,N Current (RMS),A,27.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,37.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,72.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,73.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.75
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.94
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:00:00.000+00:00,feeder,5,N Current (RMS),A,15.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.92
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.64
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.62
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:00:00.000+00:00,feeder,4,N Current (RMS),A,9.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.56
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.23
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.03
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:00:00.000+00:00,feeder,3,N Current (RMS),A,20.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:00:00.000+00:00,feeder,2,N Current (RMS),A,8.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.59
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:00:00.000+00:00,feeder,1,N Current (RMS),A,27.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:00:00.000+00:00,transformer,,Temperature,C,13.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.34
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,43.74
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,43.51
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.82
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.26
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.17
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.64
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.42
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:50:00.000+00:00,feeder,6,N Current (RMS),A,25.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,43.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,68.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,77.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.17
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.82
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:50:00.000+00:00,feeder,5,N Current (RMS),A,15.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.86
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.17
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:50:00.000+00:00,feeder,4,N Current (RMS),A,10.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.36
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:50:00.000+00:00,feeder,3,N Current (RMS),A,16.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.42
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:50:00.000+00:00,feeder,2,N Current (RMS),A,9.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.52
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.51
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:50:00.000+00:00,feeder,1,N Current (RMS),A,26.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:50:00.000+00:00,transformer,,Temperature,C,12.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.03
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,41.01
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,44.38
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.65
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.55
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.79
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.46
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.01
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:40:00.000+00:00,feeder,6,N Current (RMS),A,24.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,44.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,71.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,67.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.87
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.01
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.38
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:40:00.000+00:00,feeder,5,N Current (RMS),A,11.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.37
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.75
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.57
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:40:00.000+00:00,feeder,4,N Current (RMS),A,11.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.23
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.62
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.85
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:40:00.000+00:00,feeder,3,N Current (RMS),A,14.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.39
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:40:00.000+00:00,feeder,2,N Current (RMS),A,10.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.56
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:40:00.000+00:00,feeder,1,N Current (RMS),A,18.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:40:00.000+00:00,transformer,,Temperature,C,12.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,41.67
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.16
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.36
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.59
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.12
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.88
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:30:00.000+00:00,feeder,6,N Current (RMS),A,22.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,63.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,66.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,70.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.34
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:30:00.000+00:00,feeder,5,N Current (RMS),A,10.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
