Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.83
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.32
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.24
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:30:00.000+00:00,feeder,4,N Current (RMS),A,17.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.32
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.24
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.38
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.45
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:30:00.000+00:00,feeder,3,N Current (RMS),A,14.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.86
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:30:00.000+00:00,feeder,2,N Current (RMS),A,8.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:30:00.000+00:00,feeder,1,N Current (RMS),A,15.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:30:00.000+00:00,transformer,,Temperature,C,12.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.02
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.37
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,41.56
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.81
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.43
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.09
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.22
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.37
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:20:00.000+00:00,feeder,6,N Current (RMS),A,26.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,61.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,66.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,69.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.11
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.04
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:20:00.000+00:00,feeder,5,N Current (RMS),A,17.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.43
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.34
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.35
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:20:00.000+00:00,feeder,4,N Current (RMS),A,15.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.29
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.63
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:20:00.000+00:00,feeder,3,N Current (RMS),A,22.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:20:00.000+00:00,feeder,2,N Current (RMS),A,10.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:20:00.000+00:00,feeder,1,N Current (RMS),A,14.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:20:00.000+00:00,transformer,,Temperature,C,12.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,38.54
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.08
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,42.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.96
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.46
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.07
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.09
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.45
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:10:00.000+00:00,feeder,6,N Current (RMS),A,22.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,61.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,73.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,68.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.64
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.47
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.02
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:10:00.000+00:00,feeder,5,N Current (RMS),A,17.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.09
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.27
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:10:00.000+00:00,feeder,4,N Current (RMS),A,20.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.62
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:10:00.000+00:00,feeder,3,N Current (RMS),A,30.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.61
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:10:00.000+00:00,feeder,2,N Current (RMS),A,21.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.44
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:10:00.000+00:00,feeder,1,N Current (RMS),A,16.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:10:00.000+00:00,transformer,,Temperature,C,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,39.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,44.08
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,47.76
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.97
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.93
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.62
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.83
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:00:00.000+00:00,feeder,6,N Current (RMS),A,22.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,56.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,68.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,65.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.98
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.15
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:00:00.000+00:00,feeder,5,N Current (RMS),A,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.63
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.51
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.96
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.99
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:00:00.000+00:00,feeder,4,N Current (RMS),A,15.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.73
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.16
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.29
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:00:00.000+00:00,feeder,3,N Current (RMS),A,19.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:00:00.000+00:00,feeder,2,N Current (RMS),A,10.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:00:00.000+00:00,feeder,1,N Current (RMS),A,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:00:00.000+00:00,transformer,,Temperature,C,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.69
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,41.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.87
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.89
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.47
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.96
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.99
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.54
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:50:00.000+00:00,feeder,6,N Current (RMS),A,24.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,57.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,65.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,68.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.81
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.25
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.13
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:50:00.000+00:00,feeder,5,N Current (RMS),A,15.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.53
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.85
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.37
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.06
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:50:00.000+00:00,feeder,4,N Current (RMS),A,13.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.81
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.26
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.97
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:50:00.000+00:00,feeder,3,N Current (RMS),A,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.61
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.39
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:50:00.000+00:00,feeder,2,N Current (RMS),A,9.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.35
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.49
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:50:00.000+00:00,feeder,1,N Current (RMS),A,16.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:50:00.000+00:00,transformer,,Temperature,C,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.77
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,39.17
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,41.59
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.27
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.15
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.32
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.93
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,24.21
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:40:00.000+00:00,feeder,6,N Current (RMS),A,42.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,42.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,53.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,101.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.52
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.34
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.64
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:40:00.000+00:00,feeder,5,N Current (RMS),A,14.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.14
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.52
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.25
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:40:00.000+00:00,feeder,4,N Current (RMS),A,27.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.69
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.98
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.08
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:40:00.000+00:00,feeder,3,N Current (RMS),A,16.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:40:00.000+00:00,feeder,2,N Current (RMS),A,9.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.67
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.49
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:40:00.000+00:00,feeder,1,N Current (RMS),A,19.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:40:00.000+00:00,transformer,,Temperature,C,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.06
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,57.02
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.24
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.21
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.12
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.94
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,30.86
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:30:00.000+00:00,feeder,6,N Current (RMS),A,47.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,66.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,67.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,127.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.77
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.43
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.77
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:30:00.000+00:00,feeder,5,N Current (RMS),A,15.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.16
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.26
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.66
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:30:00.000+00:00,feeder,4,N Current (RMS),A,32.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.55
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.21
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.32
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.06
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:30:00.000+00:00,feeder,3,N Current (RMS),A,18.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:30:00.000+00:00,feeder,2,N Current (RMS),A,8.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.47
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:30:00.000+00:00,feeder,1,N Current (RMS),A,18.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:30:00.000+00:00,transformer,,Temperature,C,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,43.09
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,41.93
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,70.33
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,106.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.65
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.33
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.71
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.14
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,25.24
