Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,33.97
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:20:00.000+00:00,feeder,6,N Current (RMS),A,53.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,46.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,104.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,137.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.74
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.82
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.77
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:20:00.000+00:00,feeder,5,N Current (RMS),A,16.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.91
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.57
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.51
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:20:00.000+00:00,feeder,4,N Current (RMS),A,30.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.56
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.37
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:20:00.000+00:00,feeder,3,N Current (RMS),A,31.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.12
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:20:00.000+00:00,feeder,2,N Current (RMS),A,14.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.95
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:20:00.000+00:00,feeder,1,N Current (RMS),A,14.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:20:00.000+00:00,transformer,,Temperature,C,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.24
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,58.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,76.89
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,112.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.95
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.42
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.97
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,19.24
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.66
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:10:00.000+00:00,feeder,6,N Current (RMS),A,29.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,49.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,78.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,90.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.74
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:10:00.000+00:00,feeder,5,N Current (RMS),A,15.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.63
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.29
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.66
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:10:00.000+00:00,feeder,4,N Current (RMS),A,9.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.48
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.76
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.62
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.69
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:10:00.000+00:00,feeder,3,N Current (RMS),A,28.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.45
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.23
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:10:00.000+00:00,feeder,2,N Current (RMS),A,10.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.93
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.67
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.69
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:10:00.000+00:00,feeder,1,N Current (RMS),A,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:10:00.000+00:00,transformer,,Temperature,C,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.05
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,48.45
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,51.23
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.79
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.95
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.62
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.32
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.81
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:00:00.000+00:00,feeder,6,N Current (RMS),A,29.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,60.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,59.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,90.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.94
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.59
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.91
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:00:00.000+00:00,feeder,5,N Current (RMS),A,29.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,53.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.75
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.28
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.94
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:00:00.000+00:00,feeder,4,N Current (RMS),A,10.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.92
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.35
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.85
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:00:00.000+00:00,feeder,3,N Current (RMS),A,15.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:00:00.000+00:00,feeder,2,N Current (RMS),A,8.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.86
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:00:00.000+00:00,feeder,1,N Current (RMS),A,18.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:00:00.000+00:00,transformer,,Temperature,C,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.19
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.86
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,52.06
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.63
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.24
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.06
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.96
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.61
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.88
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:50:00.000+00:00,feeder,6,N Current (RMS),A,30.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,65.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,48.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,77.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.06
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.32
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:50:00.000+00:00,feeder,5,N Current (RMS),A,17.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.48
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.08
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:50:00.000+00:00,feeder,4,N Current (RMS),A,11.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.73
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.43
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.15
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:50:00.000+00:00,feeder,3,N Current (RMS),A,10.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:50:00.000+00:00,feeder,2,N Current (RMS),A,9.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.14
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.26
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:50:00.000+00:00,feeder,1,N Current (RMS),A,20.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:50:00.000+00:00,transformer,,Temperature,C,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.56
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.64
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,46.68
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.63
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.94
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.74
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.61
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.34
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:40:00.000+00:00,feeder,6,N Current (RMS),A,35.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,65.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,76.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.22
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.87
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.95
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:40:00.000+00:00,feeder,5,N Current (RMS),A,19.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.39
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.89
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.14
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:40:00.000+00:00,feeder,4,N Current (RMS),A,17.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.67
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.46
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.01
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:40:00.000+00:00,feeder,3,N Current (RMS),A,10.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.08
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.56
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:40:00.000+00:00,feeder,1,N Current (RMS),A,20.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:40:00.000+00:00,transformer,,Temperature,C,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,41.16
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,45.51
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.05
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.42
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.03
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.25
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.46
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:30:00.000+00:00,feeder,6,N Current (RMS),A,26.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,49.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,46.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,71.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.04
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.96
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:30:00.000+00:00,feeder,5,N Current (RMS),A,15.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.25
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.76
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:30:00.000+00:00,feeder,4,N Current (RMS),A,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.75
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.08
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:30:00.000+00:00,feeder,3,N Current (RMS),A,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:30:00.000+00:00,feeder,2,N Current (RMS),A,7.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.86
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.55
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:30:00.000+00:00,feeder,1,N Current (RMS),A,12.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:30:00.000+00:00,transformer,,Temperature,C,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.29
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.16
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.45
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,42.01
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.45
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.17
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.94
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.88
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.51
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.04
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:20:00.000+00:00,feeder,6,N Current (RMS),A,24.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,53.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,56.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,65.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.34
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.65
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.78
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:20:00.000+00:00,feeder,5,N Current (RMS),A,18.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.08
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.97
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.98
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:20:00.000+00:00,feeder,4,N Current (RMS),A,11.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.72
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.62
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.99
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:20:00.000+00:00,feeder,3,N Current (RMS),A,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.63
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.98
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:20:00.000+00:00,feeder,2,N Current (RMS),A,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.63
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:20:00.000+00:00,feeder,1,N Current (RMS),A,15.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:20:00.000+00:00,transformer,,Temperature,C,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
