Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.56
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,38.21
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.63
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.29
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.87
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.46
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.48
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.24
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:10:00.000+00:00,feeder,6,N Current (RMS),A,34.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,85.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,59.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,74.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.46
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.72
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.97
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:10:00.000+00:00,feeder,5,N Current (RMS),A,43.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,69.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.37
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.18
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:10:00.000+00:00,feeder,4,N Current (RMS),A,8.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.08
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.55
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:10:00.000+00:00,feeder,3,N Current (RMS),A,18.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.28
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:10:00.000+00:00,feeder,2,N Current (RMS),A,19.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.17
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:10:00.000+00:00,feeder,1,N Current (RMS),A,11.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:10:00.000+00:00,transformer,,Temperature,C,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,48.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,44.25
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,42.48
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.35
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.21
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.36
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.76
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.13
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.32
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:00:00.000+00:00,feeder,6,N Current (RMS),A,23.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,56.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,57.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,67.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.01
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.57
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:00:00.000+00:00,feeder,5,N Current (RMS),A,16.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.11
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.63
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.52
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:00:00.000+00:00,feeder,4,N Current (RMS),A,10.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.29
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.78
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:00:00.000+00:00,feeder,3,N Current (RMS),A,14.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.55
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.14
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.11
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:00:00.000+00:00,feeder,2,N Current (RMS),A,24.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.76
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:00:00.000+00:00,feeder,1,N Current (RMS),A,12.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:00:00.000+00:00,transformer,,Temperature,C,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.85
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,44.55
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.07
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.39
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.39
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.32
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.34
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.09
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:50:00.000+00:00,feeder,6,N Current (RMS),A,38.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,66.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,47.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,94.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.85
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.36
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.95
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:50:00.000+00:00,feeder,5,N Current (RMS),A,28.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.87
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.57
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.99
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:50:00.000+00:00,feeder,4,N Current (RMS),A,14.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.16
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.22
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.93
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:50:00.000+00:00,feeder,3,N Current (RMS),A,12.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.05
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.52
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:50:00.000+00:00,feeder,2,N Current (RMS),A,27.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.34
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:50:00.000+00:00,feeder,1,N Current (RMS),A,23.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:50:00.000+00:00,transformer,,Temperature,C,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,46.34
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.88
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,55.76
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.02
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.89
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.79
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.93
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.42
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:40:00.000+00:00,feeder,6,N Current (RMS),A,32.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,68.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,53.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,87.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.87
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.35
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.49
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:40:00.000+00:00,feeder,5,N Current (RMS),A,19.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.83
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.46
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:40:00.000+00:00,feeder,4,N Current (RMS),A,16.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.85
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.65
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.52
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.85
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:40:00.000+00:00,feeder,3,N Current (RMS),A,17.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.08
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:40:00.000+00:00,feeder,2,N Current (RMS),A,12.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:40:00.000+00:00,feeder,1,N Current (RMS),A,18.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:40:00.000+00:00,transformer,,Temperature,C,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,43.22
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.95
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,52.64
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.68
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.62
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.05
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.12
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.61
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:30:00.000+00:00,feeder,6,N Current (RMS),A,30.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,62.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,57.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,92.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.87
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.36
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.95
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:30:00.000+00:00,feeder,5,N Current (RMS),A,22.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.18
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.24
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.26
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:30:00.000+00:00,feeder,4,N Current (RMS),A,16.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.07
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.43
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.91
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:30:00.000+00:00,feeder,3,N Current (RMS),A,16.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.35
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:30:00.000+00:00,feeder,2,N Current (RMS),A,16.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.69
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.88
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:30:00.000+00:00,feeder,1,N Current (RMS),A,19.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:30:00.000+00:00,transformer,,Temperature,C,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.78
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,44.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,55.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.21
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.74
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.45
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.14
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:20:00.000+00:00,feeder,6,N Current (RMS),A,30.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,71.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,64.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,78.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.68
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.25
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:20:00.000+00:00,feeder,5,N Current (RMS),A,19.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.35
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.13
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:20:00.000+00:00,feeder,4,N Current (RMS),A,16.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.17
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.64
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.63
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.11
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:20:00.000+00:00,feeder,3,N Current (RMS),A,15.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.92
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.23
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:20:00.000+00:00,feeder,2,N Current (RMS),A,9.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.64
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.92
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:20:00.000+00:00,feeder,1,N Current (RMS),A,19.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:20:00.000+00:00,transformer,,Temperature,C,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,43.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,43.63
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,46.71
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.79
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.13
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,19.64
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.84
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:10:00.000+00:00,feeder,6,N Current (RMS),A,31.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,79.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,64.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,82.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.48
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.82
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:10:00.000+00:00,feeder,5,N Current (RMS),A,23.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.64
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.95
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:10:00.000+00:00,feeder,4,N Current (RMS),A,12.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.12
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.83
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.95
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.65
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:10:00.000+00:00,feeder,3,N Current (RMS),A,12.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
