Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:10:00.000+00:00,feeder,2,N Current (RMS),A,6.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:10:00.000+00:00,feeder,1,N Current (RMS),A,17.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:10:00.000+00:00,transformer,,Temperature,C,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,48.92
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.14
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,48.17
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.78
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.88
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.89
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.03
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.01
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:00:00.000+00:00,feeder,6,N Current (RMS),A,30.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,65.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,51.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,71.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.28
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.01
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:00:00.000+00:00,feeder,5,N Current (RMS),A,21.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.86
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.34
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:00:00.000+00:00,feeder,4,N Current (RMS),A,12.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.12
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.17
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.82
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.11
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:00:00.000+00:00,feeder,3,N Current (RMS),A,15.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.64
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:00:00.000+00:00,feeder,2,N Current (RMS),A,7.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.39
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.39
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:00:00.000+00:00,feeder,1,N Current (RMS),A,19.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:00:00.000+00:00,transformer,,Temperature,C,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,43.07
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.82
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.67
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.52
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.98
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.78
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.71
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.37
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:50:00.000+00:00,feeder,6,N Current (RMS),A,22.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,33.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,40.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,59.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.12
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.25
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.95
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:50:00.000+00:00,feeder,5,N Current (RMS),A,14.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.18
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.43
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:50:00.000+00:00,feeder,4,N Current (RMS),A,8.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.71
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.54
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:50:00.000+00:00,feeder,3,N Current (RMS),A,9.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.84
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.02
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:50:00.000+00:00,feeder,1,N Current (RMS),A,32.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:50:00.000+00:00,transformer,,Temperature,C,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.23
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.98
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.02
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.97
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.59
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.21
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.64
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:40:00.000+00:00,feeder,6,N Current (RMS),A,25.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,52.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,49.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,64.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.94
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.73
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.43
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:40:00.000+00:00,feeder,5,N Current (RMS),A,22.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.74
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.61
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:40:00.000+00:00,feeder,4,N Current (RMS),A,12.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.54
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.28
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:40:00.000+00:00,feeder,3,N Current (RMS),A,6.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.95
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.22
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:40:00.000+00:00,feeder,2,N Current (RMS),A,19.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.86
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:40:00.000+00:00,feeder,1,N Current (RMS),A,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:40:00.000+00:00,transformer,,Temperature,C,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.54
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.34
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.47
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.81
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.51
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,21.19
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,23.21
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:30:00.000+00:00,feeder,6,N Current (RMS),A,30.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,60.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,87.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,94.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.65
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.03
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:30:00.000+00:00,feeder,5,N Current (RMS),A,23.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.17
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.98
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.89
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:30:00.000+00:00,feeder,4,N Current (RMS),A,31.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.65
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.37
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.43
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:30:00.000+00:00,feeder,3,N Current (RMS),A,21.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.54
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:30:00.000+00:00,feeder,2,N Current (RMS),A,5.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:30:00.000+00:00,feeder,1,N Current (RMS),A,11.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:30:00.000+00:00,transformer,,Temperature,C,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,37.65
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,51.07
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,51.54
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.38
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.17
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.26
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.53
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,21.64
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,24.54
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:20:00.000+00:00,feeder,6,N Current (RMS),A,38.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,50.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,86.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,101.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.81
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.83
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.97
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:20:00.000+00:00,feeder,5,N Current (RMS),A,35.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,60.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.23
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.51
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.83
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:20:00.000+00:00,feeder,4,N Current (RMS),A,31.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.71
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.59
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:20:00.000+00:00,feeder,3,N Current (RMS),A,20.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:20:00.000+00:00,feeder,2,N Current (RMS),A,6.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.15
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:20:00.000+00:00,feeder,1,N Current (RMS),A,25.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:20:00.000+00:00,transformer,,Temperature,C,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.37
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.43
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.58
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,52.49
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,55.95
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.19
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.46
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.68
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,19.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:10:00.000+00:00,feeder,6,N Current (RMS),A,31.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,45.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,79.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,58.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.52
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.17
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:10:00.000+00:00,feeder,5,N Current (RMS),A,21.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.62
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.66
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:10:00.000+00:00,feeder,4,N Current (RMS),A,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.15
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.08
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:10:00.000+00:00,feeder,3,N Current (RMS),A,8.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:10:00.000+00:00,feeder,2,N Current (RMS),A,5.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.84
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.58
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.25
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:10:00.000+00:00,feeder,1,N Current (RMS),A,15.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:10:00.000+00:00,transformer,,Temperature,C,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,45.72
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.66
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.43
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.67
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.51
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.33
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.79
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:00:00.000+00:00,feeder,6,N Current (RMS),A,24.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,59.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,63.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,61.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.28
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.66
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.05
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:00:00.000+00:00,feeder,5,N Current (RMS),A,15.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.74
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.99
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:00:00.000+00:00,feeder,4,N Current (RMS),A,16.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
