Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.91
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.35
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:00:00.000+00:00,feeder,3,N Current (RMS),A,9.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.75
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:00:00.000+00:00,feeder,2,N Current (RMS),A,12.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.95
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.18
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:00:00.000+00:00,feeder,1,N Current (RMS),A,17.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:00:00.000+00:00,transformer,,Temperature,C,12.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,38.81
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,38.14
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,33.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.88
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.74
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.94
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.74
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.25
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.95
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:50:00.000+00:00,feeder,6,N Current (RMS),A,23.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,49.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,42.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,57.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.79
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.64
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.67
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:50:00.000+00:00,feeder,5,N Current (RMS),A,16.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.26
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:50:00.000+00:00,feeder,4,N Current (RMS),A,11.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.26
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:50:00.000+00:00,feeder,3,N Current (RMS),A,7.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:50:00.000+00:00,feeder,2,N Current (RMS),A,5.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.61
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.32
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:50:00.000+00:00,feeder,1,N Current (RMS),A,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:50:00.000+00:00,transformer,,Temperature,C,12.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.73
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.29
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.53
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.01
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.69
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.91
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.47
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.27
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.91
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:40:00.000+00:00,feeder,6,N Current (RMS),A,25.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,49.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,38.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,57.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.88
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.65
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.46
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:40:00.000+00:00,feeder,5,N Current (RMS),A,10.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.48
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:40:00.000+00:00,feeder,4,N Current (RMS),A,16.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.82
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.56
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:40:00.000+00:00,feeder,2,N Current (RMS),A,5.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.45
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:40:00.000+00:00,feeder,1,N Current (RMS),A,13.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:40:00.000+00:00,transformer,,Temperature,C,12.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,30.83
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.94
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.76
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.15
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.33
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.88
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.03
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.75
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.84
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:30:00.000+00:00,feeder,6,N Current (RMS),A,25.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,53.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,44.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,42.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.12
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.33
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.59
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:30:00.000+00:00,feeder,5,N Current (RMS),A,10.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.13
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.15
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.48
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:30:00.000+00:00,feeder,4,N Current (RMS),A,10.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.29
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:30:00.000+00:00,feeder,3,N Current (RMS),A,8.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.26
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:30:00.000+00:00,feeder,1,N Current (RMS),A,10.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:30:00.000+00:00,transformer,,Temperature,C,12.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,34.86
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.56
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.92
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.76
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.94
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.16
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.51
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.87
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.73
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:20:00.000+00:00,feeder,6,N Current (RMS),A,30.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,67.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,37.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,53.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.24
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.68
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.44
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:20:00.000+00:00,feeder,5,N Current (RMS),A,11.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.49
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.18
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:20:00.000+00:00,feeder,4,N Current (RMS),A,20.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.73
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.09
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:20:00.000+00:00,feeder,3,N Current (RMS),A,13.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:20:00.000+00:00,feeder,2,N Current (RMS),A,11.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.39
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.14
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:20:00.000+00:00,feeder,1,N Current (RMS),A,13.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:20:00.000+00:00,transformer,,Temperature,C,13.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,41.44
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.71
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.34
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.38
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.66
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.97
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.33
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:10:00.000+00:00,feeder,6,N Current (RMS),A,32.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,72.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,47.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.98
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.57
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:10:00.000+00:00,feeder,5,N Current (RMS),A,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.22
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.92
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:10:00.000+00:00,feeder,4,N Current (RMS),A,19.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.51
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:10:00.000+00:00,feeder,3,N Current (RMS),A,6.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:10:00.000+00:00,feeder,2,N Current (RMS),A,7.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:10:00.000+00:00,feeder,1,N Current (RMS),A,11.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:10:00.000+00:00,transformer,,Temperature,C,13.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.85
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,43.92
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.33
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.81
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.01
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.54
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.66
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.91
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.28
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:00:00.000+00:00,feeder,6,N Current (RMS),A,23.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,51.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,44.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,43.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.78
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.33
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.49
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:00:00.000+00:00,feeder,5,N Current (RMS),A,19.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.12
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.61
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.07
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:00:00.000+00:00,feeder,4,N Current (RMS),A,9.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.61
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:00:00.000+00:00,feeder,3,N Current (RMS),A,7.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:00:00.000+00:00,feeder,2,N Current (RMS),A,7.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:00:00.000+00:00,feeder,1,N Current (RMS),A,9.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:00:00.000+00:00,transformer,,Temperature,C,13.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,31.26
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.88
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.38
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.07
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.75
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.65
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.19
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.84
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:50:00.000+00:00,feeder,6,N Current (RMS),A,25.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,52.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,50.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,42.0
