Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.34
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.74
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:50:00.000+00:00,feeder,5,N Current (RMS),A,19.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.08
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.58
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:50:00.000+00:00,feeder,4,N Current (RMS),A,9.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:50:00.000+00:00,feeder,3,N Current (RMS),A,8.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.61
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:50:00.000+00:00,feeder,2,N Current (RMS),A,7.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.36
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.77
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:50:00.000+00:00,feeder,1,N Current (RMS),A,19.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:50:00.000+00:00,transformer,,Temperature,C,13.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.58
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.18
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,36.21
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,30.12
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.85
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.43
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.59
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.44
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.25
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:40:00.000+00:00,feeder,6,N Current (RMS),A,23.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,50.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,53.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,39.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.49
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.83
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.79
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:40:00.000+00:00,feeder,5,N Current (RMS),A,16.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.35
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.78
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:40:00.000+00:00,feeder,4,N Current (RMS),A,7.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.72
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:40:00.000+00:00,feeder,3,N Current (RMS),A,5.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.11
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.98
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:40:00.000+00:00,feeder,2,N Current (RMS),A,11.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.82
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.76
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:40:00.000+00:00,feeder,1,N Current (RMS),A,19.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:40:00.000+00:00,transformer,,Temperature,C,13.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.53
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.44
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,37.79
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,32.53
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.75
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.26
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.03
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.74
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.36
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.84
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.04
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:30:00.000+00:00,feeder,6,N Current (RMS),A,19.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,47.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,44.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,50.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.72
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.71
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.85
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:30:00.000+00:00,feeder,5,N Current (RMS),A,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.04
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.77
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.96
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:30:00.000+00:00,feeder,4,N Current (RMS),A,10.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.98
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.97
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:30:00.000+00:00,feeder,3,N Current (RMS),A,7.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.86
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:30:00.000+00:00,feeder,2,N Current (RMS),A,9.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.49
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.69
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:30:00.000+00:00,feeder,1,N Current (RMS),A,11.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:30:00.000+00:00,transformer,,Temperature,C,13.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.37
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.75
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.12
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,31.48
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,28.15
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,29.09
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.38
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.97
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.37
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.59
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.71
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:20:00.000+00:00,feeder,6,N Current (RMS),A,22.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,48.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,56.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,48.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.59
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.52
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.49
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:20:00.000+00:00,feeder,5,N Current (RMS),A,11.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.72
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.33
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.02
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:20:00.000+00:00,feeder,4,N Current (RMS),A,11.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:20:00.000+00:00,feeder,3,N Current (RMS),A,6.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:20:00.000+00:00,feeder,2,N Current (RMS),A,9.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.97
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.07
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:20:00.000+00:00,feeder,1,N Current (RMS),A,11.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:20:00.000+00:00,transformer,,Temperature,C,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.52
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.81
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.13
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,30.88
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,33.15
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.59
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.09
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.02
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.28
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.16
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.72
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:10:00.000+00:00,feeder,6,N Current (RMS),A,21.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,34.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,52.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,51.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.14
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.42
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:10:00.000+00:00,feeder,5,N Current (RMS),A,10.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.98
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.82
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:10:00.000+00:00,feeder,4,N Current (RMS),A,11.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:10:00.000+00:00,feeder,3,N Current (RMS),A,7.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.57
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:10:00.000+00:00,feeder,2,N Current (RMS),A,10.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.63
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:10:00.000+00:00,feeder,1,N Current (RMS),A,16.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:10:00.000+00:00,transformer,,Temperature,C,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.65
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.99
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.26
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,30.43
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.59
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.12
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.66
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.13
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.71
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.97
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.67
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:00:00.000+00:00,feeder,6,N Current (RMS),A,23.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,33.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,53.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,48.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.93
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:00:00.000+00:00,feeder,5,N Current (RMS),A,11.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.19
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.09
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.38
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:00:00.000+00:00,feeder,4,N Current (RMS),A,15.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.75
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:00:00.000+00:00,feeder,3,N Current (RMS),A,5.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:00:00.000+00:00,feeder,2,N Current (RMS),A,7.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.01
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:00:00.000+00:00,feeder,1,N Current (RMS),A,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:00:00.000+00:00,transformer,,Temperature,C,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.56
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.63
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.26
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,32.72
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.47
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.05
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.34
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.28
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.35
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.76
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.89
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:50:00.000+00:00,feeder,6,N Current (RMS),A,20.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,31.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,48.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,49.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.58
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.36
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.61
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:50:00.000+00:00,feeder,5,N Current (RMS),A,10.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.71
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.48
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.61
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:50:00.000+00:00,feeder,4,N Current (RMS),A,13.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.73
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.37
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:50:00.000+00:00,feeder,3,N Current (RMS),A,7.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.36
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:50:00.000+00:00,feeder,2,N Current (RMS),A,9.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.96
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:50:00.000+00:00,feeder,1,N Current (RMS),A,9.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:50:00.000+00:00,transformer,,Temperature,C,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.94
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.24
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
