Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.15
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,30.73
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,32.29
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.82
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.56
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.46
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.42
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.55
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:40:00.000+00:00,feeder,6,N Current (RMS),A,19.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,43.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,43.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,48.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.99
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.59
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.61
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:40:00.000+00:00,feeder,5,N Current (RMS),A,11.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.35
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.55
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:40:00.000+00:00,feeder,4,N Current (RMS),A,15.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.36
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:40:00.000+00:00,feeder,3,N Current (RMS),A,6.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.55
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:40:00.000+00:00,feeder,2,N Current (RMS),A,8.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.23
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.13
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:40:00.000+00:00,feeder,1,N Current (RMS),A,12.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:40:00.000+00:00,transformer,,Temperature,C,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.01
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.23
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.58
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,27.76
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.99
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,32.17
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.33
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.74
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.09
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.76
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:30:00.000+00:00,feeder,6,N Current (RMS),A,20.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,42.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,40.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,46.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.75
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.47
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.46
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:30:00.000+00:00,feeder,5,N Current (RMS),A,11.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.43
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.25
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.46
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:30:00.000+00:00,feeder,4,N Current (RMS),A,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.77
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:30:00.000+00:00,feeder,3,N Current (RMS),A,5.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:30:00.000+00:00,feeder,2,N Current (RMS),A,8.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.16
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.02
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.52
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:30:00.000+00:00,feeder,1,N Current (RMS),A,14.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:30:00.000+00:00,transformer,,Temperature,C,13.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.21
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.64
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,28.74
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.35
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.83
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.81
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.75
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.94
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.51
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.02
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:20:00.000+00:00,feeder,6,N Current (RMS),A,20.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,31.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,44.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,46.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.09
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.59
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:20:00.000+00:00,feeder,5,N Current (RMS),A,10.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.92
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.59
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:20:00.000+00:00,feeder,4,N Current (RMS),A,12.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.03
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:20:00.000+00:00,feeder,3,N Current (RMS),A,8.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.86
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:20:00.000+00:00,feeder,2,N Current (RMS),A,7.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.05
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.87
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:20:00.000+00:00,feeder,1,N Current (RMS),A,10.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:20:00.000+00:00,transformer,,Temperature,C,13.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.94
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.16
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.34
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.63
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.48
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.07
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.89
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.97
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.51
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.52
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.82
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:10:00.000+00:00,feeder,6,N Current (RMS),A,19.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,40.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,43.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,49.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.73
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.18
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:10:00.000+00:00,feeder,5,N Current (RMS),A,11.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.32
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:10:00.000+00:00,feeder,4,N Current (RMS),A,15.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.18
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:10:00.000+00:00,feeder,3,N Current (RMS),A,7.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:10:00.000+00:00,feeder,2,N Current (RMS),A,7.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.99
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.55
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:10:00.000+00:00,feeder,1,N Current (RMS),A,8.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:10:00.000+00:00,transformer,,Temperature,C,13.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.64
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.91
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.27
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.62
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.44
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.01
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.75
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.83
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.36
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.49
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.12
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:00:00.000+00:00,feeder,6,N Current (RMS),A,19.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,43.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,37.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,42.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.27
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.99
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:00:00.000+00:00,feeder,5,N Current (RMS),A,11.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.45
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.23
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.67
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:00:00.000+00:00,feeder,4,N Current (RMS),A,13.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.46
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.92
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:00:00.000+00:00,feeder,3,N Current (RMS),A,6.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:00:00.000+00:00,feeder,2,N Current (RMS),A,5.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:00:00.000+00:00,feeder,1,N Current (RMS),A,10.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:00:00.000+00:00,transformer,,Temperature,C,13.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.63
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.94
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.88
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.91
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.08
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.24
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.63
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.81
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.12
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:50:00.000+00:00,feeder,6,N Current (RMS),A,19.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,44.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,37.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,46.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.92
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.78
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.47
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:50:00.000+00:00,feeder,5,N Current (RMS),A,12.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.18
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:50:00.000+00:00,feeder,4,N Current (RMS),A,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:50:00.000+00:00,feeder,3,N Current (RMS),A,7.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.92
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.48
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:50:00.000+00:00,feeder,2,N Current (RMS),A,5.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.82
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:50:00.000+00:00,feeder,1,N Current (RMS),A,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:50:00.000+00:00,transformer,,Temperature,C,13.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,28.69
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.62
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.09
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.35
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.13
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.51
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.74
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.02
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:40:00.000+00:00,feeder,6,N Current (RMS),A,21.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,48.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,42.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,54.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.79
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.74
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.22
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:40:00.000+00:00,feeder,5,N Current (RMS),A,15.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.34
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.25
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:40:00.000+00:00,feeder,4,N Current (RMS),A,12.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:40:00.000+00:00,feeder,3,N Current (RMS),A,6.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:40:00.000+00:00,feeder,2,N Current (RMS),A,5.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
