Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.66
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.83
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.65
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:40:00.000+00:00,feeder,1,N Current (RMS),A,10.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:40:00.000+00:00,transformer,,Temperature,C,13.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,29.88
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.49
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.91
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.53
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.64
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.02
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.38
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.17
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.08
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:30:00.000+00:00,feeder,6,N Current (RMS),A,21.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,50.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,43.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,58.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.91
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.11
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.38
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:30:00.000+00:00,feeder,5,N Current (RMS),A,20.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.39
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.66
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:30:00.000+00:00,feeder,4,N Current (RMS),A,13.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.53
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.43
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:30:00.000+00:00,feeder,3,N Current (RMS),A,7.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.26
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:30:00.000+00:00,feeder,2,N Current (RMS),A,7.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.32
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.64
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:30:00.000+00:00,feeder,1,N Current (RMS),A,10.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:30:00.000+00:00,transformer,,Temperature,C,13.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,31.08
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.38
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,34.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.01
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.28
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.07
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.67
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.34
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.73
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:20:00.000+00:00,feeder,6,N Current (RMS),A,21.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,56.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,43.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,60.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.74
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.23
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:20:00.000+00:00,feeder,5,N Current (RMS),A,24.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.79
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.57
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.54
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:20:00.000+00:00,feeder,4,N Current (RMS),A,15.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.09
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:20:00.000+00:00,feeder,3,N Current (RMS),A,8.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:20:00.000+00:00,feeder,2,N Current (RMS),A,6.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:20:00.000+00:00,feeder,1,N Current (RMS),A,10.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:20:00.000+00:00,transformer,,Temperature,C,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,33.64
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.53
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,34.89
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.35
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.08
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.28
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.81
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.61
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.87
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:10:00.000+00:00,feeder,6,N Current (RMS),A,22.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,48.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,36.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,61.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.51
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.25
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.21
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:10:00.000+00:00,feeder,5,N Current (RMS),A,20.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.22
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.52
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:10:00.000+00:00,feeder,4,N Current (RMS),A,16.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:10:00.000+00:00,feeder,3,N Current (RMS),A,9.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:10:00.000+00:00,feeder,2,N Current (RMS),A,6.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.96
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:10:00.000+00:00,feeder,1,N Current (RMS),A,12.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:10:00.000+00:00,transformer,,Temperature,C,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,31.53
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.88
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,35.04
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.14
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.12
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.47
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.72
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.44
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.38
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:00:00.000+00:00,feeder,6,N Current (RMS),A,26.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,44.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,67.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.91
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.35
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.81
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:00:00.000+00:00,feeder,5,N Current (RMS),A,24.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.98
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:00:00.000+00:00,feeder,4,N Current (RMS),A,16.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.24
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:00:00.000+00:00,feeder,3,N Current (RMS),A,8.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:00:00.000+00:00,feeder,2,N Current (RMS),A,8.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.71
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:00:00.000+00:00,feeder,1,N Current (RMS),A,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:00:00.000+00:00,transformer,,Temperature,C,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,30.55
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.78
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,39.03
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.54
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.82
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.53
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.58
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.46
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.14
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:50:00.000+00:00,feeder,6,N Current (RMS),A,21.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,47.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,51.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.07
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.65
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:50:00.000+00:00,feeder,5,N Current (RMS),A,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.68
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.05
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.44
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:50:00.000+00:00,feeder,4,N Current (RMS),A,16.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.86
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.78
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:50:00.000+00:00,feeder,3,N Current (RMS),A,7.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:50:00.000+00:00,feeder,2,N Current (RMS),A,6.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.92
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:50:00.000+00:00,feeder,1,N Current (RMS),A,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:50:00.000+00:00,transformer,,Temperature,C,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,31.32
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.93
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.33
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.21
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.68
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.79
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.95
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.84
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.95
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:40:00.000+00:00,feeder,6,N Current (RMS),A,20.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,45.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,37.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,46.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.76
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.28
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.61
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:40:00.000+00:00,feeder,5,N Current (RMS),A,11.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.28
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.07
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.52
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:40:00.000+00:00,feeder,4,N Current (RMS),A,16.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.24
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.52
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:40:00.000+00:00,feeder,3,N Current (RMS),A,6.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.92
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:40:00.000+00:00,feeder,2,N Current (RMS),A,6.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.87
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.65
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:40:00.000+00:00,feeder,1,N Current (RMS),A,13.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:40:00.000+00:00,transformer,,Temperature,C,13.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,30.53
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.49
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.96
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.89
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.18
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.56
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.34
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.85
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.32
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:30:00.000+00:00,feeder,6,N Current (RMS),A,20.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,46.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,37.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,51.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.44
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.91
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.09
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:30:00.000+00:00,feeder,5,N Current (RMS),A,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.99
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.78
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:30:00.000+00:00,feeder,4,N Current (RMS),A,16.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
