Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.16
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:30:00.000+00:00,feeder,3,N Current (RMS),A,8.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.05
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:30:00.000+00:00,feeder,2,N Current (RMS),A,7.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.62
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:30:00.000+00:00,feeder,1,N Current (RMS),A,18.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:30:00.000+00:00,transformer,,Temperature,C,13.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,33.01
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.69
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.68
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.86
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.27
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.14
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.47
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.48
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:20:00.000+00:00,feeder,6,N Current (RMS),A,20.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,49.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,40.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,52.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.54
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.13
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.61
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:20:00.000+00:00,feeder,5,N Current (RMS),A,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.16
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.09
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.85
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:20:00.000+00:00,feeder,4,N Current (RMS),A,16.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.03
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.76
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:20:00.000+00:00,feeder,3,N Current (RMS),A,7.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:20:00.000+00:00,feeder,2,N Current (RMS),A,7.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.68
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:20:00.000+00:00,feeder,1,N Current (RMS),A,14.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:20:00.000+00:00,transformer,,Temperature,C,13.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,33.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.46
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.33
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.27
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.64
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.49
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.92
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:10:00.000+00:00,feeder,6,N Current (RMS),A,22.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,53.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,40.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,54.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.53
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.23
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.56
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:10:00.000+00:00,feeder,5,N Current (RMS),A,14.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.77
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.94
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.81
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:10:00.000+00:00,feeder,4,N Current (RMS),A,17.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.35
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:10:00.000+00:00,feeder,3,N Current (RMS),A,6.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:10:00.000+00:00,feeder,2,N Current (RMS),A,9.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.71
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:10:00.000+00:00,feeder,1,N Current (RMS),A,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:10:00.000+00:00,transformer,,Temperature,C,13.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,36.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.84
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.01
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.13
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.68
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.72
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:00:00.000+00:00,feeder,6,N Current (RMS),A,24.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,51.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,39.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,61.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.72
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.82
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:00:00.000+00:00,feeder,5,N Current (RMS),A,18.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.08
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.15
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.65
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:00:00.000+00:00,feeder,4,N Current (RMS),A,19.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.04
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.42
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:00:00.000+00:00,feeder,3,N Current (RMS),A,8.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:00:00.000+00:00,feeder,2,N Current (RMS),A,10.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:00:00.000+00:00,feeder,1,N Current (RMS),A,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:00:00.000+00:00,transformer,,Temperature,C,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,35.34
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.18
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,34.14
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.06
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.74
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.43
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.38
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.34
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.23
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:50:00.000+00:00,feeder,6,N Current (RMS),A,24.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,50.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,39.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,63.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.62
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.62
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.08
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:50:00.000+00:00,feeder,5,N Current (RMS),A,20.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.96
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.46
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:50:00.000+00:00,feeder,4,N Current (RMS),A,20.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.06
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.61
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:50:00.000+00:00,feeder,3,N Current (RMS),A,9.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:50:00.000+00:00,feeder,2,N Current (RMS),A,7.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.83
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.68
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.07
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:50:00.000+00:00,feeder,1,N Current (RMS),A,19.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:50:00.000+00:00,transformer,,Temperature,C,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,35.72
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.46
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.57
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.68
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.95
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.14
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.86
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.25
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.61
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:40:00.000+00:00,feeder,6,N Current (RMS),A,22.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,52.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,63.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,65.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.88
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.45
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.16
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:40:00.000+00:00,feeder,5,N Current (RMS),A,27.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.11
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.56
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:40:00.000+00:00,feeder,4,N Current (RMS),A,25.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:40:00.000+00:00,feeder,3,N Current (RMS),A,5.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.63
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.33
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:40:00.000+00:00,feeder,2,N Current (RMS),A,8.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.65
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:40:00.000+00:00,feeder,1,N Current (RMS),A,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:40:00.000+00:00,transformer,,Temperature,C,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,35.05
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,34.74
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,36.68
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.76
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.77
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.61
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.63
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.45
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:30:00.000+00:00,feeder,6,N Current (RMS),A,20.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,55.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,73.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,71.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.43
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.47
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:30:00.000+00:00,feeder,5,N Current (RMS),A,23.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.07
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.45
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:30:00.000+00:00,feeder,4,N Current (RMS),A,28.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.04
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.29
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:30:00.000+00:00,feeder,3,N Current (RMS),A,10.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:30:00.000+00:00,feeder,2,N Current (RMS),A,8.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.07
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.82
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:30:00.000+00:00,feeder,1,N Current (RMS),A,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:30:00.000+00:00,transformer,,Temperature,C,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,36.68
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,40.56
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,40.79
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.97
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.81
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.42
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.43
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.22
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.01
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:20:00.000+00:00,feeder,6,N Current (RMS),A,24.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,51.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,48.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,62.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.76
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.66
