Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.63
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:20:00.000+00:00,feeder,5,N Current (RMS),A,17.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.56
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.99
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.86
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:20:00.000+00:00,feeder,4,N Current (RMS),A,19.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.37
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.23
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:20:00.000+00:00,feeder,3,N Current (RMS),A,9.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:20:00.000+00:00,feeder,2,N Current (RMS),A,7.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.99
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:20:00.000+00:00,feeder,1,N Current (RMS),A,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:20:00.000+00:00,transformer,,Temperature,C,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,34.33
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,36.38
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.39
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.26
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.91
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.45
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.33
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.11
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:10:00.000+00:00,feeder,6,N Current (RMS),A,23.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,43.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,39.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,58.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.98
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.89
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:10:00.000+00:00,feeder,5,N Current (RMS),A,15.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.04
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.27
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:10:00.000+00:00,feeder,4,N Current (RMS),A,11.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.06
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:10:00.000+00:00,feeder,3,N Current (RMS),A,8.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:10:00.000+00:00,feeder,2,N Current (RMS),A,8.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.76
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:10:00.000+00:00,feeder,1,N Current (RMS),A,18.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:10:00.000+00:00,transformer,,Temperature,C,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.09
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.89
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,33.87
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.06
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.15
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.69
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.21
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.47
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:00:00.000+00:00,feeder,6,N Current (RMS),A,24.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,50.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,44.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,62.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.16
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.91
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.16
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:00:00.000+00:00,feeder,5,N Current (RMS),A,18.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.68
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.71
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:00:00.000+00:00,feeder,4,N Current (RMS),A,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.62
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:00:00.000+00:00,feeder,3,N Current (RMS),A,7.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:00:00.000+00:00,feeder,2,N Current (RMS),A,9.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.09
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.89
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:00:00.000+00:00,feeder,1,N Current (RMS),A,15.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:00:00.000+00:00,transformer,,Temperature,C,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,34.48
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.34
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,34.98
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
930656,SEWALL HIGHWAY COVEY,2024-03-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
